Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,15,478.5,133.5,1.9,15.65,334.0,369.5,296.22
2018,1,11,14,30,616.0,94.0,2.0,15.6,342.0,371.86,296.06
2018,1,11,14,45,522.5,97.5,2.15,15.55,295.5,312.13,246.76
2018,1,11,15,0,429.0,101.0,2.3,15.5,249.0,257.19,201.28
2018,1,11,15,15,258.0,103.0,2.3,15.5,189.0,183.63,142.26
2018,1,11,15,30,87.0,105.0,2.3,15.5,129.0,126.13,97.92
2018,1,11,15,45,73.5,89.0,2.4,15.25,107.0,102.54,78.08
2018,1,11,16,0,60.0,73.0,2.5,15.0,85.0,80.09,59.18
2018,1,11,16,15,32.5,55.5,2.6,14.85,62.0,56.66,40.2
2018,1,11,16,30,5.0,38.0,2.7,14.7,39.0,36.53,23.83
2018,1,11,16,45,3.5,23.5,2.8,14.5,24.0,22.42,8.4
2018,1,11,17,0,2.0,9.0,2.9,14.3,9.0,8.85,0.0
2018,1,11,17,15,1.0,4.5,3.05,14.25,4.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,1,12,7,15,7.5,4.0,3.5,12.45,4.0,0.0,0.0
2018,1,12,7,30,15.0,8.0,3.5,12.6,8.0,11.82,0.0
2018,1,12,7,45,73.0,23.0,3.5,12.75,30.0,55.19,7.57
2018,1,12,8,0,131.0,38.0,3.5,12.9,52.0,100.7,71.99
2018,1,12,8,15,192.5,51.5,3.5,13.05,82.5,144.35,112.28
2018,1,12,8,30,254.0,65.0,3.5,13.2,113.0,200.03,160.98
2018,1,12,8,45,405.5,66.5,3.5,13.35,164.0,281.08,230.38
2018,1,12,9,0,557.0,68.0,3.5,13.5,215.0,375.87,310.33
2018,1,12,9,15,574.5,74.5,3.55,13.75,247.0,410.33,339.92
2018,1,12,9,30,592.0,81.0,3.6,14.0,279.0,444.09,368.22
2018,1,12,9,45,570.0,96.5,3.65,14.2,303.5,463.52,383.89
2018,1,12,10,0,548.0,112.0,3.7,14.4,328.0,479.63,396.39
2018,1,12,10,15,685.0,91.5,3.65,14.6,382.0,554.25,456.65
2018,1,12,10,30,822.0,71.0,3.6,14.8,436.0,628.28,514.99
2018,1,12,10,45,797.0,81.0,3.55,15.0,449.5,632.98,517.04
2018,1,12,11,0,772.0,91.0,3.5,15.2,463.0,634.02,516.56
2018,1,12,11,15,729.5,105.0,3.45,15.3,465.5,626.72,509.47
2018,1,12,11,30,687.0,119.0,3.4,15.4,468.0,613.86,498.2
2018,1,12,11,45,671.5,126.0,3.35,15.55,472.0,608.85,493.3
2018,1,12,12,0,656.0,133.0,3.3,15.7,476.0,601.32,486.42
2018,1,12,12,15,694.5,122.5,3.35,15.75,486.0,608.76,492.43
2018,1,12,12,30,733.0,112.0,3.4,15.8,496.0,612.83,495.67
2018,1,12,12,45,711.0,114.0,3.4,15.9,482.5,588.17,475.83
2018,1,12,13,0,689.0,116.0,3.4,16.0,469.0,561.76,454.63
2018,1,12,13,15,686.0,113.0,3.5,16.0,456.5,539.94,437.4
2018,1,12,13,30,683.0,110.0,3.6,16.0,444.0,516.04,418.19
2018,1,12,13,45,630.5,117.0,3.65,16.05,415.0,473.68,383.61
2018,1,12,14,0,578.0,124.0,3.7,16.1,386.0,432.32,349.5
2018,1,12,14,15,525.5,126.5,3.75,16.1,353.5,386.11,311.34
2018,1,12,14,30,473.0,129.0,3.8,16.1,321.0,344.38,276.35
2018,1,12,14,45,461.5,119.0,3.85,16.05,293.0,309.21,246.14
2018,1,12,15,0,450.0,109.0,3.9,16.0,265.0,273.98,215.26
2018,1,12,15,15,429.5,98.5,3.9,16.0,233.5,235.53,181.34
2018,1,12,15,30,409.0,88.0,3.9,16.0,202.0,198.2,148.03
2018,1,12,15,45,391.5,75.5,3.8,15.7,170.5,160.87,114.78
2018,1,12,16,0,374.0,63.0,3.7,15.4,139.0,124.78,83.06
2018,1,12,16,15,310.0,52.5,3.75,15.25,105.5,86.43,52.95
2018,1,12,16,30,246.0,42.0,3.8,15.1,72.0,54.35,30.12
2018,1,12,16,45,169.0,28.5,3.85,14.9,45.0,25.65,9.93
2018,1,12,17,0,92.0,15.0,3.9,14.7,18.0,14.74,0.0
2018,1,12,17,15,46.0,7.5,3.95,14.6,9.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.7,12.15,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,5.05,11.95,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,1,13,7,15,35.0,6.0,5.1,12.05,6.5,0.0,0.0
2018,1,13,7,30,70.0,12.0,5.1,12.2,13.0,30.3,0.0
2018,1,13,7,45,109.0,25.5,5.15,12.35,33.5,70.18,13.23
2018,1,13,8,0,148.0,39.0,5.2,12.5,54.0,108.15,77.96
2018,1,13,8,15,221.5,51.5,5.1,12.75,86.5,162.58,127.34
2018,1,13,8,30,295.0,64.0,5.0,13.0,119.0,216.78,175.26
2018,1,13,8,45,340.5,74.5,4.95,13.25,153.5,260.52,214.25
2018,1,13,9,0,386.0,85.0,4.9,13.5,188.0,306.78,254.62
2018,1,13,9,15,410.5,95.5,4.75,13.85,220.0,343.72,286.2
2018,1,13,9,30,435.0,106.0,4.6,14.2,252.0,380.93,317.15
2018,1,13,9,45,453.0,116.0,4.45,14.55,282.0,413.66,343.63
2018,1,13,10,0,471.0,126.0,4.3,14.9,312.0,445.74,368.93
2018,1,13,10,15,613.5,107.5,4.0,15.2,369.0,527.82,434.8
2018,1,13,10,30,756.0,89.0,3.7,15.5,426.0,606.91,496.61
2018,1,13,10,45,751.5,94.5,3.45,15.8,444.0,621.67,505.83
2018,1,13,11,0,747.0,100.0,3.2,16.1,462.0,631.09,511.11
2018,1,13,11,15,806.0,89.0,3.05,16.4,491.0,660.29,532.58
2018,1,13,11,30,865.0,78.0,2.9,16.7,520.0,689.3,552.55
2018,1,13,11,45,883.5,74.5,2.75,16.95,532.5,692.37,553.05
2018,1,13,12,0,902.0,71.0,2.6,17.2,545.0,695.98,554.2
2018,1,13,12,15,811.0,95.5,2.5,17.4,522.0,657.15,523.54
2018,1,13,12,30,720.0,120.0,2.4,17.6,499.0,614.82,489.5
2018,1,13,12,45,719.0,116.5,2.3,17.8,491.0,597.85,475.86
2018,1,13,13,0,718.0,113.0,2.2,18.0,483.0,578.44,460.09
2018,1,13,13,15,784.0,92.5,2.15,18.1,486.5,577.68,459.34
2018,1,13,13,30,850.0,72.0,2.1,18.2,490.0,570.68,453.33
2018,1,13,13,45,849.5,69.5,2.05,18.3,472.0,542.71,430.4
2018,1,13,14,0,849.0,67.0,2.0,18.4,454.0,512.24,405.19
2018,1,13,14,15,714.5,88.0,1.95,18.4,400.0,440.85,348.13
2018,1,13,14,30,580.0,109.0,1.9,18.4,346.0,374.72,294.94
2018,1,13,14,45,623.0,91.5,1.85,18.4,326.5,349.62,272.58
2018,1,13,15,0,666.0,74.0,1.8,18.4,307.0,319.58,244.88
2018,1,13,15,15,659.5,66.5,1.8,18.4,275.0,278.98,208.51
2018,1,13,15,30,653.0,59.0,1.8,18.4,243.0,237.72,170.92
2018,1,13,15,45,549.5,58.5,1.7,18.0,196.5,181.38,124.45
2018,1,13,16,0,446.0,58.0,1.6,17.6,150.0,134.24,86.99
2018,1,13,16,15,397.5,48.5,1.65,17.4,116.0,94.8,55.57
2018,1,13,16,30,349.0,39.0,1.7,17.2,82.0,60.03,30.8
2018,1,13,16,45,244.0,28.0,1.7,16.95,52.0,27.59,10.81
2018,1,13,17,0,139.0,17.0,1.7,16.7,22.0,16.71,0.0
2018,1,13,17,15,69.5,8.5,1.75,16.6,11.0,8.36,0.0
2018,1,13,17,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,14,7,15,20.5,5.5,4.15,13.55,6.0,0.0,0.0
2018,1,14,7,30,41.0,11.0,4.0,13.7,12.0,21.67,0.0
2018,1,14,7,45,58.5,25.5,3.8,13.85,30.0,54.66,10.95
2018,1,14,8,0,76.0,40.0,3.6,14.0,48.0,78.69,55.58
2018,1,14,8,15,269.0,48.0,3.35,14.15,95.5,176.97,137.89
2018,1,14,8,30,462.0,56.0,3.1,14.3,143.0,281.57,225.86
2018,1,14,8,45,489.5,63.0,2.85,14.45,175.5,320.02,260.48
2018,1,14,9,0,517.0,70.0,2.6,14.6,208.0,359.04,294.42
2018,1,14,9,15,420.0,96.0,2.4,14.75,219.5,349.94,287.75
2018,1,14,9,30,323.0,122.0,2.2,14.9,231.0,328.21,269.89
2018,1,14,9,45,510.0,104.0,1.95,15.1,297.0,434.37,356.3
2018,1,14,10,0,697.0,86.0,1.7,15.3,363.0,544.75,442.12
2018,1,14,10,15,773.0,76.0,1.5,15.45,404.5,592.71,477.29
2018,1,14,10,30,849.0,66.0,1.3,15.6,446.0,639.08,510.57
2018,1,14,10,45,749.0,92.5,1.15,15.75,440.5,619.14,492.06
2018,1,14,11,0,649.0,119.0,1.0,15.9,435.0,587.42,465.55
2018,1,14,11,15,411.0,166.5,0.95,15.95,369.0,475.97,378.47
2018,1,14,11,30,173.0,214.0,0.9,16.0,303.0,349.22,277.67
2018,1,14,11,45,162.0,222.5,0.85,16.05,307.0,349.61,278.1
2018,1,14,12,0,151.0,231.0,0.8,16.1,311.0,349.44,277.2
2018,1,14,12,15,198.5,230.5,0.75,16.1,335.5,378.27,299.86
2018,1,14,12,30,246.0,230.0,0.7,16.1,360.0,411.86,325.41
2018,1,14,12,45,299.5,213.5,0.65,16.05,370.0,423.19,334.34
2018,1,14,13,0,353.0,197.0,0.6,16.0,380.0,431.91,341.26
2018,1,14,13,15,288.0,203.0,0.6,15.95,349.5,389.78,308.18
2018,1,14,13,30,223.0,209.0,0.6,15.9,319.0,344.99,273.29
2018,1,14,13,45,219.0,201.5,0.6,15.9,306.0,327.49,259.89
2018,1,14,14,0,215.0,194.0,0.6,15.9,293.0,309.66,245.83
2018,1,14,14,15,250.5,177.0,0.75,15.85,285.5,304.19,241.92
2018,1,14,14,30,286.0,160.0,0.9,15.8,278.0,291.94,231.99
2018,1,14,14,45,300.5,145.5,1.1,15.75,260.0,270.43,214.18
2018,1,14,15,0,315.0,131.0,1.3,15.7,242.0,247.18,194.21
2018,1,14,15,15,218.5,120.0,1.3,15.7,193.0,190.08,148.04
2018,1,14,15,30,122.0,109.0,1.3,15.7,144.0,140.36,108.52
2018,1,14,15,45,101.5,91.0,1.65,15.45,117.0,111.44,84.5
2018,1,14,16,0,81.0,73.0,2.0,15.2,90.0,84.6,62.15
2018,1,14,16,15,64.0,57.5,1.75,15.15,69.0,62.71,43.96
2018,1,14,16,30,47.0,42.0,1.5,15.1,48.0,42.69,27.61
2018,1,14,16,45,28.0,28.0,1.2,15.05,31.0,26.69,13.06
2018,1,14,17,0,9.0,14.0,0.9,15.0,14.0,13.76,0.0
2018,1,14,17,15,4.5,7.0,0.95,15.0,7.0,6.88,0.0
2018,1,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,1,15,7,15,21.0,5.5,2.5,14.35,6.0,0.0,0.0
2018,1,15,7,30,42.0,11.0,2.5,14.5,12.0,21.96,0.0
2018,1,15,7,45,34.0,24.5,2.5,14.65,26.5,41.82,8.54
2018,1,15,8,0,26.0,38.0,2.5,14.8,41.0,52.79,35.86
2018,1,15,8,15,46.0,54.5,2.55,14.9,62.5,79.53,59.88
2018,1,15,8,30,66.0,71.0,2.6,15.0,84.0,113.1,88.97
2018,1,15,8,45,69.0,86.0,2.7,15.15,102.0,126.79,101.36
2018,1,15,9,0,72.0,101.0,2.8,15.3,120.0,146.17,118.13
2018,1,15,9,15,121.5,116.0,2.75,15.4,154.5,197.43,161.43
2018,1,15,9,30,171.0,131.0,2.7,15.5,189.0,245.13,201.29
2018,1,15,9,45,238.5,143.0,2.65,15.65,233.0,309.82,254.46
2018,1,15,10,0,306.0,155.0,2.6,15.8,277.0,369.77,302.91
2018,1,15,10,15,386.5,153.0,2.65,15.95,319.0,431.97,352.74
2018,1,15,10,30,467.0,151.0,2.7,16.1,361.0,488.14,397.18
2018,1,15,10,45,453.5,162.0,2.75,16.2,374.5,496.39,402.64
2018,1,15,11,0,440.0,173.0,2.8,16.3,388.0,502.55,406.65
2018,1,15,11,15,389.5,191.0,2.8,16.25,386.0,481.13,388.93
2018,1,15,11,30,339.0,209.0,2.8,16.2,384.0,466.01,375.93
2018,1,15,11,45,307.5,219.0,2.8,16.2,379.5,453.55,365.37
2018,1,15,12,0,276.0,229.0,2.8,16.2,375.0,440.04,353.96
2018,1,15,12,15,293.5,226.5,2.7,16.1,382.0,445.23,358.12
2018,1,15,12,30,311.0,224.0,2.6,16.0,389.0,449.06,361.08
2018,1,15,12,45,305.5,221.5,2.5,15.95,382.0,436.46,350.86
2018,1,15,13,0,300.0,219.0,2.4,15.9,375.0,423.02,340.05
2018,1,15,13,15,284.5,215.0,2.25,15.85,360.0,401.16,322.42
2018,1,15,13,30,269.0,211.0,2.1,15.8,345.0,379.15,304.64
2018,1,15,13,45,252.0,203.5,2.0,15.75,325.0,352.66,283.39
2018,1,15,14,0,235.0,196.0,1.9,15.7,305.0,326.52,262.28
2018,1,15,14,15,215.5,186.0,1.8,15.7,281.0,293.79,235.78
2018,1,15,14,30,196.0,176.0,1.7,15.7,257.0,265.75,212.81
2018,1,15,14,45,178.0,154.0,1.6,15.65,223.0,227.32,181.39
2018,1,15,15,0,160.0,132.0,1.5,15.6,189.0,190.25,150.77
2018,1,15,15,15,85.5,109.0,1.5,15.6,139.0,135.46,106.39
2018,1,15,15,30,11.0,86.0,1.5,15.6,89.0,86.15,66.89
2018,1,15,15,45,7.5,79.5,1.4,15.5,81.5,78.35,60.36
2018,1,15,16,0,4.0,73.0,1.3,15.4,74.0,70.79,53.85
2018,1,15,16,15,2.0,54.5,1.3,15.35,55.0,52.47,38.17
2018,1,15,16,30,0.0,36.0,1.3,15.3,36.0,34.57,22.74
2018,1,15,16,45,0.0,22.5,1.3,15.25,22.5,21.73,10.28
2018,1,15,17,0,0.0,9.0,1.3,15.2,9.0,8.68,0.0
2018,1,15,17,15,0.0,4.5,1.2,15.2,4.5,4.42,0.0
2018,1,15,17,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,1,16,7,15,12.0,5.5,0.9,15.25,5.5,0.0,0.0
2018,1,16,7,30,24.0,11.0,0.9,15.3,11.0,17.2,0.0
2018,1,16,7,45,23.5,23.0,0.9,15.35,24.0,32.88,6.68
2018,1,16,8,0,23.0,35.0,0.9,15.4,37.0,47.06,31.45
2018,1,16,8,15,38.5,50.5,0.95,15.45,56.5,70.84,52.73
2018,1,16,8,30,54.0,66.0,1.0,15.5,76.0,95.54,74.25
2018,1,16,8,45,59.0,82.5,1.05,15.55,96.0,117.48,93.29
2018,1,16,9,0,64.0,99.0,1.1,15.6,116.0,139.54,112.11
2018,1,16,9,15,57.0,116.5,1.1,15.75,133.5,156.4,126.08
2018,1,16,9,30,50.0,134.0,1.1,15.9,151.0,172.61,139.17
2018,1,16,9,45,55.0,146.5,1.05,16.05,167.0,189.44,152.72
2018,1,16,10,0,60.0,159.0,1.0,16.2,183.0,206.44,166.19
2018,1,16,10,15,57.0,158.0,0.9,16.35,182.0,202.74,162.73
2018,1,16,10,30,54.0,157.0,0.8,16.5,181.0,199.21,159.48
2018,1,16,10,45,52.5,177.5,0.7,16.6,202.0,220.82,176.18
2018,1,16,11,0,51.0,198.0,0.6,16.7,223.0,242.18,192.29
2018,1,16,11,15,45.0,189.5,0.5,16.75,212.0,227.64,180.19
2018,1,16,11,30,39.0,181.0,0.4,16.8,201.0,213.33,168.51
2018,1,16,11,45,62.5,182.5,0.3,16.9,215.5,230.42,182.22
2018,1,16,12,0,86.0,184.0,0.2,17.0,230.0,247.21,195.31
2018,1,16,12,15,155.0,210.0,0.45,16.9,293.0,327.19,258.96
2018,1,16,12,30,224.0,236.0,0.7,16.8,356.0,398.51,314.52
2018,1,16,12,45,172.0,218.0,1.0,16.75,309.5,340.52,270.19
2018,1,16,13,0,120.0,200.0,1.3,16.7,263.0,284.1,226.56
2018,1,16,13,15,135.5,190.5,1.35,16.6,260.0,279.88,223.98
2018,1,16,13,30,151.0,181.0,1.4,16.5,257.0,274.63,220.21
2018,1,16,13,45,103.0,167.0,1.45,16.4,218.0,228.21,182.76
2018,1,16,14,0,55.0,153.0,1.5,16.3,179.0,181.1,144.56
2018,1,16,14,15,32.0,140.0,1.55,16.2,155.0,154.39,122.9
2018,1,16,14,30,9.0,127.0,1.6,16.1,131.0,127.68,101.12
2018,1,16,14,45,92.5,123.5,1.65,15.95,157.0,161.85,129.1
2018,1,16,15,0,176.0,120.0,1.7,15.8,183.0,186.49,147.82
2018,1,16,15,15,178.5,116.0,1.7,15.8,174.0,174.35,136.57
2018,1,16,15,30,181.0,112.0,1.7,15.8,165.0,161.53,124.6
2018,1,16,15,45,115.0,96.5,2.0,15.5,128.5,120.45,91.63
2018,1,16,16,0,49.0,81.0,2.3,15.2,92.0,86.6,65.26
2018,1,16,16,15,33.5,62.0,2.4,15.05,68.5,63.44,46.01
2018,1,16,16,30,18.0,43.0,2.5,14.9,45.0,42.17,28.39
2018,1,16,16,45,24.5,26.5,2.55,14.7,28.0,25.7,13.23
2018,1,16,17,0,31.0,10.0,2.6,14.5,11.0,8.66,0.0
2018,1,16,17,15,15.5,5.0,2.6,14.45,5.5,4.91,0.0
2018,1,16,17,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,1,17,7,15,23.0,3.5,1.8,14.1,4.0,0.0,0.0
2018,1,17,7,30,46.0,7.0,1.9,14.2,8.0,19.15,0.0
2018,1,17,7,45,23.0,11.0,2.0,14.25,11.5,19.4,2.25
2018,1,17,8,0,0.0,15.0,2.1,14.3,15.0,14.47,5.95
2018,1,17,8,15,0.0,16.0,2.1,14.4,16.0,15.43,7.25
2018,1,17,8,30,0.0,17.0,2.1,14.5,17.0,16.39,8.25
2018,1,17,8,45,20.5,37.5,2.15,14.6,43.0,46.55,34.14
2018,1,17,9,0,41.0,58.0,2.2,14.7,69.0,79.56,62.51
2018,1,17,9,15,117.0,97.5,2.05,14.75,136.0,172.62,141.41
2018,1,17,9,30,193.0,137.0,1.9,14.8,203.0,265.39,218.13
2018,1,17,9,45,197.5,151.5,1.8,14.9,225.5,288.34,236.25
2018,1,17,10,0,202.0,166.0,1.7,15.0,248.0,310.88,253.94
2018,1,17,10,15,202.0,180.5,1.55,15.1,267.5,330.02,268.41
2018,1,17,10,30,202.0,195.0,1.4,15.2,287.0,348.44,282.02
2018,1,17,10,45,199.5,205.5,1.25,15.25,300.0,359.79,289.93
2018,1,17,11,0,197.0,216.0,1.1,15.3,313.0,370.37,297.11
2018,1,17,11,15,237.0,216.5,1.2,15.4,337.0,405.98,325.16
2018,1,17,11,30,277.0,217.0,1.3,15.5,361.0,433.38,346.66
2018,1,17,11,45,297.0,217.5,1.4,15.55,374.5,446.01,356.53
2018,1,17,12,0,317.0,218.0,1.5,15.6,388.0,457.47,365.59
2018,1,17,12,15,424.0,195.0,1.5,15.65,423.0,508.21,405.63
2018,1,17,12,30,531.0,172.0,1.5,15.7,458.0,548.62,437.03
2018,1,17,12,45,536.5,168.5,1.55,15.8,454.5,538.79,429.17
2018,1,17,13,0,542.0,165.0,1.6,15.9,451.0,526.92,420.07
2018,1,17,13,15,498.5,171.5,1.55,15.9,429.0,493.49,393.56
2018,1,17,13,30,455.0,178.0,1.5,15.9,407.0,460.3,367.21
2018,1,17,13,45,407.5,179.0,1.5,15.95,378.0,419.93,335.35
2018,1,17,14,0,360.0,180.0,1.5,16.0,349.0,377.17,301.43
2018,1,17,14,15,370.5,166.0,1.5,15.95,330.5,354.16,283.0
2018,1,17,14,30,381.0,152.0,1.5,15.9,312.0,332.7,265.12
2018,1,17,14,45,439.5,129.5,1.5,15.85,300.0,317.46,251.33
2018,1,17,15,0,498.0,107.0,1.5,15.8,288.0,296.55,231.8
2018,1,17,15,15,449.0,101.5,1.5,15.8,251.0,251.28,193.34
2018,1,17,15,30,400.0,96.0,1.5,15.8,214.0,209.56,157.71
2018,1,17,15,45,366.0,84.0,1.4,15.5,179.5,168.93,122.75
2018,1,17,16,0,332.0,72.0,1.3,15.2,145.0,131.17,90.53
2018,1,17,16,15,279.0,59.5,1.25,15.05,111.5,93.48,60.25
2018,1,17,16,30,226.0,47.0,1.2,14.9,78.0,61.04,36.06
2018,1,17,16,45,149.5,32.5,1.15,14.8,50.0,31.56,15.84
2018,1,17,17,0,73.0,18.0,1.1,14.7,22.0,15.23,0.0
2018,1,17,17,15,36.5,9.0,1.05,14.65,11.0,8.85,0.0
2018,1,17,17,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,1,18,7,15,25.0,3.5,2.85,14.35,4.0,0.0,0.0
2018,1,18,7,30,50.0,7.0,3.0,14.5,8.0,20.26,0.0
2018,1,18,7,45,25.0,11.0,3.1,14.65,11.5,22.97,4.49
2018,1,18,8,0,0.0,15.0,3.2,14.8,15.0,14.47,5.95
2018,1,18,8,15,0.0,20.5,3.2,14.9,20.5,19.77,10.85
2018,1,18,8,30,0.0,26.0,3.2,15.0,26.0,25.09,15.57
2018,1,18,8,45,0.0,32.5,3.25,15.1,32.5,31.37,21.04
2018,1,18,9,0,0.0,39.0,3.3,15.2,39.0,37.65,26.46
2018,1,18,9,15,0.0,58.0,3.25,15.25,58.0,56.05,42.09
2018,1,18,9,30,0.0,77.0,3.2,15.3,77.0,75.05,58.09
2018,1,18,9,45,0.0,91.0,3.15,15.4,91.0,89.23,69.87
2018,1,18,10,0,0.0,105.0,3.1,15.5,105.0,103.42,81.56
2018,1,18,10,15,0.0,98.5,3.15,15.55,98.5,96.27,75.44
2018,1,18,10,30,0.0,92.0,3.2,15.6,92.0,89.42,69.6
2018,1,18,10,45,4.0,110.0,3.25,15.7,112.0,110.3,86.93
2018,1,18,11,0,8.0,128.0,3.3,15.8,132.0,131.34,104.23
2018,1,18,11,15,9.5,142.0,3.3,15.8,147.0,146.6,116.64
2018,1,18,11,30,11.0,156.0,3.3,15.8,162.0,161.84,129.01
2018,1,18,11,45,5.5,131.0,3.35,15.8,134.0,132.14,104.45
2018,1,18,12,0,0.0,106.0,3.4,15.8,106.0,103.03,80.32
2018,1,18,12,15,0.0,108.0,3.35,15.8,108.0,104.99,81.95
2018,1,18,12,30,0.0,110.0,3.3,15.8,110.0,106.95,83.56
2018,1,18,12,45,6.0,139.5,3.3,15.8,142.5,140.4,111.24
2018,1,18,13,0,12.0,169.0,3.3,15.8,175.0,173.85,138.68
2018,1,18,13,15,21.0,175.0,3.35,15.75,185.5,185.07,148.06
2018,1,18,13,30,30.0,181.0,3.4,15.7,196.0,199.51,160.05
2018,1,18,13,45,31.0,183.0,3.5,15.7,198.0,200.83,161.23
2018,1,18,14,0,32.0,185.0,3.6,15.7,200.0,201.97,162.28
2018,1,18,14,15,46.0,177.5,3.75,15.6,197.5,199.62,160.69
2018,1,18,14,30,60.0,170.0,3.9,15.5,195.0,196.18,158.06
2018,1,18,14,45,78.0,152.0,4.1,15.4,182.0,182.67,146.94
2018,1,18,15,0,96.0,134.0,4.3,15.3,169.0,169.53,135.73
2018,1,18,15,15,48.0,102.0,4.3,15.3,119.5,115.53,91.13
2018,1,18,15,30,0.0,70.0,4.3,15.3,70.0,67.65,51.84
2018,1,18,15,45,0.0,57.0,4.3,15.05,57.0,55.07,41.21
2018,1,18,16,0,0.0,44.0,4.3,14.8,44.0,42.5,30.44
2018,1,18,16,15,0.0,33.5,4.35,14.7,33.5,32.34,21.61
2018,1,18,16,30,0.0,23.0,4.4,14.6,23.0,22.19,12.75
2018,1,18,16,45,0.0,15.0,4.45,14.5,15.0,14.47,5.55
2018,1,18,17,0,0.0,7.0,4.5,14.4,7.0,6.75,0.0
2018,1,18,17,15,0.0,3.5,4.6,14.3,3.5,3.44,0.0
2018,1,18,17,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.85,14.15,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,5.15,13.85,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,5.25,13.75,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,5.3,13.65,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,5.35,13.6,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,5.4,13.55,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,5.3,13.45,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,5.2,13.35,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,5.2,13.25,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,5.25,13.15,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,5.2,12.95,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,1,19,7,15,24.0,7.0,3.7,12.65,7.5,0.0,0.0
2018,1,19,7,30,48.0,14.0,3.7,12.8,15.0,26.65,0.0
2018,1,19,7,45,93.5,27.5,3.65,13.0,36.0,69.16,27.1
2018,1,19,8,0,139.0,41.0,3.6,13.2,57.0,107.51,78.85
2018,1,19,8,15,196.0,55.0,3.6,13.25,88.0,150.93,118.32
2018,1,19,8,30,253.0,69.0,3.6,13.3,119.0,205.99,166.53
2018,1,19,8,45,403.0,72.0,3.6,13.35,173.5,289.77,238.27
2018,1,19,9,0,553.0,75.0,3.6,13.4,228.0,386.97,320.17
2018,1,19,9,15,612.5,76.5,3.55,13.4,269.5,439.41,364.46
2018,1,19,9,30,672.0,78.0,3.5,13.4,311.0,493.5,409.21
2018,1,19,9,45,654.5,90.0,3.5,13.45,336.5,514.26,425.91
2018,1,19,10,0,637.0,102.0,3.5,13.5,362.0,531.78,439.61
2018,1,19,10,15,729.5,90.5,3.5,13.5,409.0,591.13,487.27
2018,1,19,10,30,822.0,79.0,3.5,13.5,456.0,649.06,532.86
2018,1,19,10,45,834.0,80.5,3.45,13.5,480.0,669.37,547.55
2018,1,19,11,0,846.0,82.0,3.4,13.5,504.0,686.95,559.92
2018,1,19,11,15,809.0,94.5,3.45,13.5,508.5,679.82,553.95
2018,1,19,11,30,772.0,107.0,3.5,13.5,513.0,671.41,546.91
2018,1,19,11,45,760.0,111.5,3.55,13.5,517.0,666.32,542.62
2018,1,19,12,0,748.0,116.0,3.6,13.5,521.0,658.41,536.13
2018,1,19,12,15,506.0,141.5,3.75,13.5,416.0,508.92,417.57
2018,1,19,12,30,264.0,167.0,3.9,13.5,311.0,358.78,295.0
2018,1,19,12,45,218.0,186.0,4.0,13.5,304.0,343.77,282.1
2018,1,19,13,0,172.0,205.0,4.1,13.5,297.0,323.6,264.75
2018,1,19,13,15,248.0,206.0,4.2,13.5,334.5,372.14,304.92
2018,1,19,13,30,324.0,207.0,4.3,13.5,372.0,410.57,336.22
2018,1,19,13,45,428.0,175.0,4.45,13.45,384.0,429.87,352.64
2018,1,19,14,0,532.0,143.0,4.6,13.4,396.0,437.13,358.79
2018,1,19,14,15,604.5,120.5,4.7,13.35,392.0,432.4,354.04
2018,1,19,14,30,677.0,98.0,4.8,13.3,388.0,418.77,341.15
2018,1,19,14,45,514.0,113.0,4.95,13.3,323.0,334.91,271.29
2018,1,19,15,0,351.0,128.0,5.1,13.3,258.0,264.77,212.95
2018,1,19,15,15,377.5,112.5,5.1,13.3,238.5,240.95,190.59
2018,1,19,15,30,404.0,97.0,5.1,13.3,219.0,214.12,164.75
2018,1,19,15,45,441.0,79.5,5.2,13.1,194.5,184.78,135.86
2018,1,19,16,0,478.0,62.0,5.3,12.9,170.0,152.11,103.76
2018,1,19,16,15,388.0,55.5,5.35,12.75,131.0,107.24,67.87
2018,1,19,16,30,298.0,49.0,5.4,12.6,92.0,70.48,41.36
2018,1,19,16,45,196.5,35.0,5.5,12.45,59.0,36.33,18.92
2018,1,19,17,0,95.0,21.0,5.6,12.3,26.0,16.48,0.0
2018,1,19,17,15,47.5,10.5,5.6,12.3,13.0,10.32,0.0
2018,1,19,17,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,5.65,12.25,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,5.7,12.15,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,5.7,12.05,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,5.7,11.95,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,5.75,11.9,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,5.85,11.9,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,6.15,11.9,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,6.25,11.9,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,6.35,11.9,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,6.45,11.85,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,6.55,11.8,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,6.65,11.75,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,6.65,11.65,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,6.6,11.6,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,6.6,11.55,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,6.55,11.45,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,6.5,11.4,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,6.45,11.35,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,6.4,11.25,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,6.35,11.2,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,6.3,11.15,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,6.25,11.1,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,6.2,11.1,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,6.15,11.1,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,6.1,11.1,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,6.05,11.15,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,1,20,7,15,30.0,6.5,5.95,11.35,7.5,0.0,0.0
2018,1,20,7,30,60.0,13.0,5.9,11.5,15.0,28.95,0.0
2018,1,20,7,45,87.5,27.0,5.9,11.7,34.5,66.65,28.28
2018,1,20,8,0,115.0,41.0,5.9,11.9,54.0,98.81,72.9
2018,1,20,8,15,132.0,57.5,5.85,12.0,79.0,128.69,101.25
2018,1,20,8,30,149.0,74.0,5.8,12.1,104.0,159.62,129.39
2018,1,20,8,45,188.5,89.5,5.75,12.2,136.0,201.05,165.99
2018,1,20,9,0,228.0,105.0,5.7,12.3,168.0,244.93,204.26
2018,1,20,9,15,215.5,120.5,5.7,12.4,187.5,262.22,219.33
2018,1,20,9,30,203.0,136.0,5.7,12.5,207.0,278.03,232.63
2018,1,20,9,45,329.5,134.0,5.65,12.55,263.0,356.25,299.51
2018,1,20,10,0,456.0,132.0,5.6,12.6,319.0,449.13,377.07
2018,1,20,10,15,414.5,152.5,5.6,12.65,332.0,453.58,379.4
2018,1,20,10,30,373.0,173.0,5.6,12.7,345.0,446.5,372.59
2018,1,20,10,45,489.5,156.5,5.6,12.7,394.5,519.91,433.52
2018,1,20,11,0,606.0,140.0,5.6,12.7,444.0,589.58,490.43
2018,1,20,11,15,616.5,142.0,5.65,12.75,460.0,602.06,499.86
2018,1,20,11,30,627.0,144.0,5.7,12.8,476.0,612.27,507.64
2018,1,20,11,45,534.5,172.5,5.75,12.8,459.0,573.31,474.66
2018,1,20,12,0,442.0,201.0,5.8,12.8,442.0,535.75,442.66
2018,1,20,12,15,401.0,210.5,5.85,12.85,429.5,505.56,417.74
2018,1,20,12,30,360.0,220.0,5.9,12.9,417.0,481.99,397.83
2018,1,20,12,45,377.0,211.5,5.9,12.9,415.5,477.15,394.17
2018,1,20,13,0,394.0,203.0,5.9,12.9,414.0,470.55,388.95
2018,1,20,13,15,325.5,211.0,5.95,12.95,382.5,426.35,351.91
2018,1,20,13,30,257.0,219.0,6.0,13.0,351.0,384.15,316.46
2018,1,20,13,45,287.0,204.5,6.0,13.05,346.5,377.14,310.96
2018,1,20,14,0,317.0,190.0,6.0,13.1,342.0,367.65,303.03
2018,1,20,14,15,335.5,175.0,6.0,13.1,327.5,349.15,287.36
2018,1,20,14,30,354.0,160.0,6.0,13.1,313.0,328.59,269.53
2018,1,20,14,45,389.5,141.5,6.0,13.15,297.5,312.3,254.5
2018,1,20,15,0,425.0,123.0,6.0,13.2,282.0,289.2,232.99
2018,1,20,15,15,418.5,110.5,6.0,13.2,253.0,254.0,201.21
2018,1,20,15,30,412.0,98.0,6.0,13.2,224.0,218.67,168.82
2018,1,20,15,45,418.0,83.0,5.85,13.1,194.5,183.93,136.26
2018,1,20,16,0,424.0,68.0,5.7,13.0,165.0,148.09,102.77
2018,1,20,16,15,447.0,55.5,5.6,12.85,138.5,116.73,73.32
2018,1,20,16,30,470.0,43.0,5.5,12.7,112.0,81.66,43.74
2018,1,20,16,45,298.0,33.0,5.35,12.5,71.0,39.28,18.99
2018,1,20,17,0,126.0,23.0,5.2,12.3,30.0,18.1,0.0
2018,1,20,17,15,63.0,11.5,5.1,12.25,15.0,11.3,0.0
2018,1,20,17,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,21,7,15,34.0,7.0,1.7,12.25,8.0,0.0,0.0
2018,1,21,7,30,68.0,14.0,1.5,12.4,16.0,32.16,0.0
2018,1,21,7,45,100.0,28.5,1.35,12.5,37.0,73.1,33.63
2018,1,21,8,0,132.0,43.0,1.2,12.6,58.0,107.8,79.74
2018,1,21,8,15,201.0,56.5,1.1,12.75,91.0,155.17,121.76
2018,1,21,8,30,270.0,70.0,1.0,12.9,124.0,215.37,173.41
2018,1,21,8,45,302.0,83.0,0.85,13.0,157.0,255.36,207.86
2018,1,21,9,0,334.0,96.0,0.7,13.1,190.0,296.96,242.56
2018,1,21,9,15,439.5,97.0,0.8,13.25,239.5,366.43,299.7
2018,1,21,9,30,545.0,98.0,0.9,13.4,289.0,444.57,362.18
2018,1,21,9,45,674.0,83.5,1.0,13.55,345.0,521.38,422.82
2018,1,21,10,0,803.0,69.0,1.1,13.7,401.0,599.55,483.26
2018,1,21,10,15,818.0,71.5,1.2,13.8,431.0,628.21,504.66
2018,1,21,10,30,833.0,74.0,1.3,13.9,461.0,654.58,524.49
2018,1,21,10,45,801.0,85.5,1.45,13.95,473.0,656.52,526.02
2018,1,21,11,0,769.0,97.0,1.6,14.0,485.0,654.48,524.75
2018,1,21,11,15,631.5,136.0,1.7,14.05,461.5,607.81,487.74
2018,1,21,11,30,494.0,175.0,1.8,14.1,438.0,550.7,442.7
2018,1,21,11,45,437.0,194.0,1.9,14.1,429.5,529.42,425.87
2018,1,21,12,0,380.0,213.0,2.0,14.1,421.0,499.33,402.02
2018,1,21,12,15,377.0,214.0,2.0,14.1,421.0,493.87,397.71
2018,1,21,12,30,374.0,215.0,2.0,14.1,421.0,487.11,392.22
2018,1,21,12,45,332.5,220.0,2.0,14.15,401.5,457.75,368.61
2018,1,21,13,0,291.0,225.0,2.0,14.2,382.0,428.54,345.15
2018,1,21,13,15,396.0,198.5,2.0,14.2,406.5,463.56,373.89
2018,1,21,13,30,501.0,172.0,2.0,14.2,431.0,487.18,392.88
2018,1,21,13,45,500.5,164.5,2.0,14.2,414.5,463.11,373.49
2018,1,21,14,0,500.0,157.0,2.0,14.2,398.0,437.6,352.93
2018,1,21,14,15,482.5,150.5,1.85,14.2,372.0,403.14,324.53
2018,1,21,14,30,465.0,144.0,1.7,14.2,346.0,368.65,295.74
2018,1,21,14,45,388.5,143.0,1.6,14.2,303.0,314.58,251.35
2018,1,21,15,0,312.0,142.0,1.5,14.2,260.0,263.6,209.45
2018,1,21,15,15,208.0,134.0,1.5,14.2,209.0,204.88,161.92
2018,1,21,15,30,104.0,126.0,1.5,14.2,158.0,154.1,121.45
2018,1,21,15,45,78.0,107.5,1.3,14.1,129.5,122.99,95.71
2018,1,21,16,0,52.0,89.0,1.1,14.0,101.0,95.54,73.1
2018,1,21,16,15,55.5,71.0,1.15,14.0,81.5,75.59,55.64
2018,1,21,16,30,59.0,53.0,1.2,14.0,62.0,55.02,37.81
2018,1,21,16,45,54.0,37.0,1.3,14.0,43.0,35.82,21.71
2018,1,21,17,0,49.0,21.0,1.4,14.0,24.0,17.7,1.24
2018,1,21,17,15,40.0,13.0,1.55,14.05,14.0,12.78,0.0
2018,1,21,17,30,31.0,5.0,1.7,14.1,4.0,0.0,0.0
2018,1,21,17,45,15.5,2.5,1.8,14.1,2.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
