Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,14,15,508.0,195.5,4.7,11.0,517.0,525.87,431.87
2018,3,3,14,30,448.0,189.0,4.7,10.9,460.0,461.35,379.85
2018,3,3,14,45,400.5,188.5,4.75,10.85,420.0,413.39,340.4
2018,3,3,15,0,353.0,188.0,4.8,10.8,380.0,366.61,301.46
2018,3,3,15,15,368.5,180.0,4.8,10.8,367.0,349.07,285.97
2018,3,3,15,30,384.0,172.0,4.8,10.8,354.0,327.45,266.44
2018,3,3,15,45,368.5,152.5,4.75,10.6,312.5,281.36,226.65
2018,3,3,16,0,353.0,133.0,4.7,10.4,271.0,236.47,187.27
2018,3,3,16,15,490.0,100.0,4.6,10.25,264.5,219.81,166.31
2018,3,3,16,30,627.0,67.0,4.5,10.1,258.0,187.99,130.35
2018,3,3,16,45,575.0,61.5,4.45,10.0,212.0,138.02,87.34
2018,3,3,17,0,523.0,56.0,4.4,9.9,166.0,93.59,53.3
2018,3,3,17,15,369.0,48.0,4.25,9.85,115.0,49.6,28.87
2018,3,3,17,30,215.0,40.0,4.1,9.8,64.0,30.9,20.81
2018,3,3,17,45,125.0,25.0,3.95,9.7,37.0,19.75,1.22
2018,3,3,18,0,35.0,10.0,3.8,9.6,10.0,9.83,0.0
2018,3,3,18,15,17.5,5.0,3.75,9.6,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,4,6,15,21.0,3.0,1.2,9.75,2.5,0.0,0.0
2018,3,4,6,30,42.0,6.0,1.1,9.8,5.0,0.0,0.0
2018,3,4,6,45,168.0,17.5,0.95,9.9,27.5,55.89,0.0
2018,3,4,7,0,294.0,29.0,0.8,10.0,50.0,125.89,60.47
2018,3,4,7,15,420.0,36.5,0.75,10.1,94.0,197.12,146.74
2018,3,4,7,30,546.0,44.0,0.7,10.2,138.0,276.26,216.75
2018,3,4,7,45,622.0,49.0,0.65,10.3,189.5,339.93,273.12
2018,3,4,8,0,698.0,54.0,0.6,10.4,241.0,412.77,334.78
2018,3,4,8,15,743.0,57.5,0.6,10.45,292.5,472.84,384.56
2018,3,4,8,30,788.0,61.0,0.6,10.5,344.0,535.0,434.05
2018,3,4,8,45,819.0,63.0,0.55,10.55,393.0,588.42,474.57
2018,3,4,9,0,850.0,65.0,0.5,10.6,442.0,637.87,510.78
2018,3,4,9,15,869.0,68.0,0.45,10.7,487.0,683.79,541.35
2018,3,4,9,30,888.0,71.0,0.4,10.8,532.0,728.26,569.93
2018,3,4,9,45,901.0,74.0,0.3,10.95,571.5,766.44,592.53
2018,3,4,10,0,914.0,77.0,0.2,11.1,611.0,802.23,613.13
2018,3,4,10,15,926.0,77.5,0.25,11.2,644.5,831.73,631.85
2018,3,4,10,30,938.0,78.0,0.3,11.3,678.0,858.37,648.76
2018,3,4,10,45,947.5,79.5,0.35,11.45,705.5,880.99,662.96
2018,3,4,11,0,957.0,81.0,0.4,11.6,733.0,900.27,675.1
2018,3,4,11,15,962.0,81.5,0.5,11.7,751.5,911.13,683.06
2018,3,4,11,30,967.0,82.0,0.6,11.8,770.0,918.34,688.91
2018,3,4,11,45,970.0,82.0,0.7,11.9,780.0,919.59,691.01
2018,3,4,12,0,973.0,82.0,0.8,12.0,790.0,917.09,690.81
2018,3,4,12,15,973.5,82.0,0.9,12.05,792.0,908.73,686.93
2018,3,4,12,30,974.0,82.0,1.0,12.1,794.0,896.68,680.66
2018,3,4,12,45,972.0,82.0,1.1,12.15,787.0,878.95,670.55
2018,3,4,13,0,970.0,82.0,1.2,12.2,780.0,857.72,658.02
2018,3,4,13,15,967.0,81.0,1.3,12.2,765.5,831.27,641.89
2018,3,4,13,30,964.0,80.0,1.4,12.2,751.0,801.62,623.33
2018,3,4,13,45,959.0,80.0,1.55,12.25,729.5,768.5,602.47
2018,3,4,14,0,954.0,80.0,1.7,12.3,708.0,732.59,579.15
2018,3,4,14,15,944.0,78.5,1.8,12.3,677.0,689.29,548.55
2018,3,4,14,30,934.0,77.0,1.9,12.3,646.0,643.97,514.55
2018,3,4,14,45,920.5,76.0,2.05,12.3,609.0,595.41,477.18
2018,3,4,15,0,907.0,75.0,2.2,12.3,572.0,545.6,437.46
2018,3,4,15,15,888.5,72.5,2.2,12.3,528.5,490.98,392.09
2018,3,4,15,30,870.0,70.0,2.2,12.3,485.0,436.15,345.15
2018,3,4,15,45,844.0,67.5,2.6,12.25,437.0,377.52,294.61
2018,3,4,16,0,818.0,65.0,3.0,12.2,389.0,320.97,243.96
2018,3,4,16,15,779.5,62.0,3.1,12.05,338.0,262.21,190.71
2018,3,4,16,30,741.0,59.0,3.2,11.9,287.0,206.68,140.41
2018,3,4,16,45,682.5,54.5,3.35,11.7,235.0,150.34,92.36
2018,3,4,17,0,624.0,50.0,3.5,11.5,183.0,98.16,52.54
2018,3,4,17,15,442.0,46.0,3.6,11.45,127.5,50.71,27.68
2018,3,4,17,30,260.0,42.0,3.7,11.4,72.0,32.48,22.16
2018,3,4,17,45,140.5,25.5,3.8,11.3,40.5,20.09,3.42
2018,3,4,18,0,21.0,9.0,3.9,11.2,9.0,8.85,0.0
2018,3,4,18,15,10.5,4.5,3.95,11.2,4.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,3.9,9.85,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,4.25,9.55,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,4.55,9.35,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.7,9.25,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,5,6,15,26.5,4.0,4.8,9.4,3.0,0.0,0.0
2018,3,5,6,30,53.0,8.0,4.8,9.6,6.0,0.0,0.0
2018,3,5,6,45,169.0,19.0,4.8,9.75,29.0,58.18,0.0
2018,3,5,7,0,285.0,30.0,4.8,9.9,52.0,126.68,69.72
2018,3,5,7,15,391.0,39.5,4.75,10.1,94.5,191.96,145.55
2018,3,5,7,30,497.0,49.0,4.7,10.3,137.0,264.69,211.88
2018,3,5,7,45,590.5,54.0,4.6,10.45,191.5,336.75,276.97
2018,3,5,8,0,684.0,59.0,4.5,10.6,246.0,414.15,345.22
2018,3,5,8,15,740.0,61.5,4.4,10.85,300.0,478.67,400.99
2018,3,5,8,30,796.0,64.0,4.3,11.1,354.0,546.17,457.25
2018,3,5,8,45,826.0,67.0,4.25,11.35,404.0,600.61,501.34
2018,3,5,9,0,856.0,70.0,4.2,11.6,454.0,655.02,544.01
2018,3,5,9,15,879.0,71.5,4.05,11.85,500.0,698.14,574.84
2018,3,5,9,30,902.0,73.0,3.9,12.1,546.0,744.12,607.06
2018,3,5,9,45,920.5,73.0,3.8,12.35,586.5,783.4,633.81
2018,3,5,10,0,939.0,73.0,3.7,12.6,627.0,820.56,658.59
2018,3,5,10,15,949.5,75.0,3.5,12.85,661.0,851.16,677.71
2018,3,5,10,30,960.0,77.0,3.3,13.1,695.0,878.73,694.35
2018,3,5,10,45,967.0,78.0,3.1,13.3,721.0,899.01,705.68
2018,3,5,11,0,974.0,79.0,2.9,13.5,747.0,915.83,714.45
2018,3,5,11,15,978.5,79.5,2.65,13.65,765.5,926.36,718.44
2018,3,5,11,30,983.0,80.0,2.4,13.8,784.0,933.17,719.75
2018,3,5,11,45,985.5,80.0,2.1,13.95,794.0,933.94,716.27
2018,3,5,12,0,988.0,80.0,1.8,14.1,804.0,930.91,710.02
2018,3,5,12,15,989.5,80.0,1.7,14.25,806.0,923.23,703.05
2018,3,5,12,30,991.0,80.0,1.6,14.4,808.0,911.76,693.7
2018,3,5,12,45,990.0,78.5,1.55,14.55,800.5,892.91,680.17
2018,3,5,13,0,989.0,77.0,1.5,14.7,793.0,870.47,664.4
2018,3,5,13,15,984.0,76.5,1.5,14.8,777.0,842.53,645.7
2018,3,5,13,30,979.0,76.0,1.5,14.9,761.0,811.41,624.82
2018,3,5,13,45,972.5,75.5,1.5,15.0,738.0,776.2,601.03
2018,3,5,14,0,966.0,75.0,1.5,15.1,715.0,738.25,575.17
2018,3,5,14,15,956.5,74.0,1.5,15.15,684.5,695.29,544.92
2018,3,5,14,30,947.0,73.0,1.5,15.2,654.0,650.24,511.05
2018,3,5,14,45,916.5,77.0,1.55,15.25,612.0,596.55,470.05
2018,3,5,15,0,886.0,81.0,1.6,15.3,570.0,543.0,427.98
2018,3,5,15,15,752.0,104.0,1.6,15.3,497.0,458.73,361.22
2018,3,5,15,30,618.0,127.0,1.6,15.3,424.0,385.85,302.53
2018,3,5,15,45,606.0,113.0,1.7,15.2,380.0,334.32,259.35
2018,3,5,16,0,594.0,99.0,1.8,15.1,336.0,283.13,214.98
2018,3,5,16,15,610.0,83.0,1.85,14.85,299.0,237.94,173.69
2018,3,5,16,30,626.0,67.0,1.9,14.6,262.0,190.42,129.83
2018,3,5,16,45,542.0,63.0,1.95,14.35,210.0,136.82,86.15
2018,3,5,17,0,458.0,59.0,2.0,14.1,158.0,92.46,53.76
2018,3,5,17,15,372.5,49.5,2.05,13.9,116.0,52.49,30.02
2018,3,5,17,30,287.0,40.0,2.1,13.7,74.0,30.71,20.57
2018,3,5,17,45,189.5,27.0,2.2,13.5,45.0,21.29,5.65
2018,3,5,18,0,92.0,14.0,2.3,13.3,16.0,13.76,0.0
2018,3,5,18,15,46.0,7.0,2.3,13.2,8.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,3,6,6,15,16.5,2.5,3.3,11.2,2.0,0.0,0.0
2018,3,6,6,30,33.0,5.0,3.3,11.4,4.0,0.0,0.0
2018,3,6,6,45,86.0,17.0,3.35,11.6,22.0,37.11,0.0
2018,3,6,7,0,139.0,29.0,3.4,11.8,40.0,86.42,50.88
2018,3,6,7,15,202.0,45.5,3.3,11.95,75.0,134.88,102.12
2018,3,6,7,30,265.0,62.0,3.2,12.1,110.0,188.36,150.07
2018,3,6,7,45,293.5,77.0,3.1,12.25,146.0,230.81,188.57
2018,3,6,8,0,322.0,92.0,3.0,12.4,182.0,275.57,228.0
2018,3,6,8,15,339.0,110.0,2.95,12.6,220.5,319.53,265.51
2018,3,6,8,30,356.0,128.0,2.9,12.8,259.0,364.07,302.35
2018,3,6,8,45,410.5,138.5,2.85,13.05,309.5,424.01,351.02
2018,3,6,9,0,465.0,149.0,2.8,13.3,360.0,487.05,400.88
2018,3,6,9,15,660.0,116.0,2.6,13.55,447.5,606.06,494.84
2018,3,6,9,30,855.0,83.0,2.4,13.8,535.0,729.22,585.46
2018,3,6,9,45,885.5,80.0,2.2,14.1,578.5,768.34,609.53
2018,3,6,10,0,916.0,77.0,2.0,14.4,622.0,810.6,635.81
2018,3,6,10,15,927.0,78.5,1.9,14.55,655.5,840.5,653.91
2018,3,6,10,30,938.0,80.0,1.8,14.7,689.0,867.48,669.83
2018,3,6,10,45,945.0,81.5,1.75,14.85,715.0,887.97,681.68
2018,3,6,11,0,952.0,83.0,1.7,15.0,741.0,905.06,691.26
2018,3,6,11,15,957.0,83.5,1.7,15.1,759.0,915.8,697.36
2018,3,6,11,30,962.0,84.0,1.7,15.2,777.0,922.91,701.2
2018,3,6,11,45,942.5,93.0,1.7,15.25,779.5,914.57,694.9
2018,3,6,12,0,923.0,102.0,1.7,15.3,782.0,902.52,686.42
2018,3,6,12,15,845.5,132.5,1.8,15.3,756.5,865.2,662.08
2018,3,6,12,30,768.0,163.0,1.9,15.3,731.0,823.48,634.62
2018,3,6,12,45,745.0,171.0,1.95,15.35,718.0,799.04,618.42
2018,3,6,13,0,722.0,179.0,2.0,15.4,705.0,772.45,600.47
2018,3,6,13,15,727.5,171.5,2.0,15.35,692.5,750.17,585.14
2018,3,6,13,30,733.0,164.0,2.0,15.3,680.0,725.12,567.54
2018,3,6,13,45,742.0,153.5,2.0,15.3,662.0,696.78,547.35
2018,3,6,14,0,751.0,143.0,2.0,15.3,644.0,665.56,524.71
2018,3,6,14,15,728.5,142.0,2.0,15.25,610.5,620.74,491.17
2018,3,6,14,30,706.0,141.0,2.0,15.2,577.0,575.46,456.71
2018,3,6,14,45,691.5,134.5,2.0,15.15,540.5,529.12,420.83
2018,3,6,15,0,677.0,128.0,2.0,15.1,504.0,482.31,383.69
2018,3,6,15,15,672.0,118.5,2.0,15.1,468.0,436.86,346.52
2018,3,6,15,30,667.0,109.0,2.0,15.1,432.0,390.52,307.49
2018,3,6,15,45,662.5,98.5,2.1,14.9,392.5,342.7,266.43
2018,3,6,16,0,658.0,88.0,2.2,14.7,353.0,294.32,223.55
2018,3,6,16,15,621.0,80.5,2.25,14.45,305.0,239.76,175.55
2018,3,6,16,30,584.0,73.0,2.3,14.2,257.0,188.57,130.42
2018,3,6,16,45,514.0,67.0,2.3,13.95,208.0,137.38,88.09
2018,3,6,17,0,444.0,61.0,2.3,13.7,159.0,93.9,55.54
2018,3,6,17,15,319.0,52.5,2.4,13.5,113.0,53.55,31.88
2018,3,6,17,30,194.0,44.0,2.5,13.3,67.0,33.88,23.43
2018,3,6,17,45,132.5,28.5,2.55,13.15,41.0,22.46,7.76
2018,3,6,18,0,71.0,13.0,2.6,13.0,15.0,12.78,0.0
2018,3,6,18,15,35.5,6.5,2.55,13.0,7.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.25,13.35,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.2,13.45,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,7,6,15,9.5,2.5,2.7,12.95,2.5,0.0,0.0
2018,3,7,6,30,19.0,5.0,2.9,13.0,5.0,0.0,0.0
2018,3,7,6,45,36.0,11.5,3.05,13.05,14.0,19.97,0.0
2018,3,7,7,0,53.0,18.0,3.2,13.1,23.0,40.37,22.46
2018,3,7,7,15,26.5,21.0,3.25,13.3,23.5,32.13,20.63
2018,3,7,7,30,0.0,24.0,3.3,13.5,24.0,23.15,13.99
2018,3,7,7,45,0.0,36.0,3.3,13.65,36.0,34.75,24.07
2018,3,7,8,0,0.0,48.0,3.3,13.8,48.0,46.36,34.07
2018,3,7,8,15,41.0,78.5,3.3,14.0,94.0,102.07,81.92
2018,3,7,8,30,82.0,109.0,3.3,14.2,140.0,166.91,136.83
2018,3,7,8,45,243.5,135.5,3.35,14.35,244.0,308.35,255.68
2018,3,7,9,0,405.0,162.0,3.4,14.5,348.0,463.23,381.01
2018,3,7,9,15,505.5,153.5,3.45,14.65,408.5,537.93,440.21
2018,3,7,9,30,606.0,145.0,3.5,14.8,469.0,621.66,505.35
2018,3,7,9,45,591.5,163.0,3.55,14.95,498.0,647.1,522.87
2018,3,7,10,0,577.0,181.0,3.6,15.1,527.0,666.23,535.8
2018,3,7,10,15,753.0,129.0,3.65,15.2,605.5,767.26,612.03
2018,3,7,10,30,929.0,77.0,3.7,15.3,684.0,860.01,677.79
2018,3,7,10,45,938.0,77.5,3.75,15.4,710.5,880.93,691.07
2018,3,7,11,0,947.0,78.0,3.8,15.5,737.0,898.54,702.59
2018,3,7,11,15,952.5,78.5,3.8,15.55,755.5,909.67,709.49
2018,3,7,11,30,958.0,79.0,3.8,15.6,774.0,917.2,714.0
2018,3,7,11,45,960.5,79.5,3.85,15.65,784.0,918.45,714.54
2018,3,7,12,0,963.0,80.0,3.9,15.7,794.0,915.98,712.65
2018,3,7,12,15,965.0,78.5,3.9,15.7,795.5,907.19,706.31
2018,3,7,12,30,967.0,77.0,3.9,15.7,797.0,894.71,697.53
2018,3,7,12,45,967.5,75.5,3.9,15.7,790.5,877.35,685.42
2018,3,7,13,0,968.0,74.0,3.9,15.7,784.0,856.44,670.89
2018,3,7,13,15,963.0,73.5,3.85,15.7,768.0,828.84,651.36
2018,3,7,13,30,958.0,73.0,3.8,15.7,752.0,798.14,629.63
2018,3,7,13,45,951.0,73.0,3.8,15.7,729.0,763.58,605.27
2018,3,7,14,0,944.0,73.0,3.8,15.7,706.0,726.37,578.83
2018,3,7,14,15,933.0,71.5,3.8,15.65,674.5,682.56,547.03
2018,3,7,14,30,922.0,70.0,3.8,15.6,643.0,636.84,511.42
2018,3,7,14,45,907.0,69.5,3.75,15.55,605.5,588.21,472.52
2018,3,7,15,0,892.0,69.0,3.7,15.5,568.0,538.5,431.8
2018,3,7,15,15,874.0,67.0,3.7,15.5,525.5,485.07,387.1
2018,3,7,15,30,856.0,65.0,3.7,15.5,483.0,431.43,340.95
2018,3,7,15,45,828.5,63.0,3.6,15.3,435.0,374.3,290.97
2018,3,7,16,0,801.0,61.0,3.5,15.1,387.0,317.05,239.78
2018,3,7,16,15,762.5,58.5,3.5,14.9,336.5,259.34,187.84
2018,3,7,16,30,724.0,56.0,3.5,14.7,286.0,204.88,138.8
2018,3,7,16,45,652.0,53.5,3.5,14.5,233.0,148.85,91.69
2018,3,7,17,0,580.0,51.0,3.5,14.3,180.0,98.56,53.64
2018,3,7,17,15,382.5,48.0,3.5,14.2,124.0,52.8,29.33
2018,3,7,17,30,185.0,45.0,3.5,14.1,68.0,34.59,24.04
2018,3,7,17,45,119.5,29.0,3.55,13.95,41.0,24.08,9.91
2018,3,7,18,0,54.0,13.0,3.6,13.8,14.0,12.78,0.0
2018,3,7,18,15,27.0,6.5,3.5,13.8,7.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.5,1.4,13.85,1.5,0.0,0.0
2018,3,8,6,30,0.0,3.0,1.3,14.0,3.0,0.0,0.0
2018,3,8,6,45,0.0,10.5,1.2,14.15,10.5,10.32,0.0
2018,3,8,7,0,0.0,18.0,1.1,14.3,18.0,17.37,7.37
2018,3,8,7,15,0.0,26.5,1.0,14.4,26.5,25.58,15.62
2018,3,8,7,30,0.0,35.0,0.9,14.5,35.0,33.79,22.98
2018,3,8,7,45,0.0,45.0,0.8,14.65,45.0,43.47,31.42
2018,3,8,8,0,0.0,55.0,0.7,14.8,55.0,53.14,39.73
2018,3,8,8,15,0.0,78.0,0.65,14.95,78.0,76.19,59.12
2018,3,8,8,30,0.0,101.0,0.6,15.1,101.0,99.61,78.45
2018,3,8,8,45,8.0,134.0,0.55,15.25,137.5,138.79,110.54
2018,3,8,9,0,16.0,167.0,0.5,15.4,174.0,178.71,142.46
2018,3,8,9,15,46.5,194.0,0.45,15.55,218.0,236.0,188.05
2018,3,8,9,30,77.0,221.0,0.4,15.7,262.0,288.68,228.78
2018,3,8,9,45,176.5,242.0,0.4,15.85,346.0,397.52,313.02
2018,3,8,10,0,276.0,263.0,0.4,16.0,430.0,511.66,397.18
2018,3,8,10,15,402.0,241.5,0.45,16.05,499.0,603.64,464.55
2018,3,8,10,30,528.0,220.0,0.5,16.1,568.0,691.4,527.55
2018,3,8,10,45,661.5,179.0,0.55,16.2,631.5,770.14,583.21
2018,3,8,11,0,795.0,138.0,0.6,16.3,695.0,842.61,630.57
2018,3,8,11,15,862.0,115.5,0.65,16.35,733.0,880.47,654.6
2018,3,8,11,30,929.0,93.0,0.7,16.4,771.0,910.7,674.09
2018,3,8,11,45,935.0,92.0,0.8,16.45,782.0,913.23,676.68
2018,3,8,12,0,941.0,91.0,0.9,16.5,793.0,912.13,677.39
2018,3,8,12,15,944.5,89.5,0.95,16.45,795.5,904.68,673.42
2018,3,8,12,30,948.0,88.0,1.0,16.4,798.0,893.6,667.22
2018,3,8,12,45,953.0,85.5,1.05,16.4,793.5,879.06,658.71
2018,3,8,13,0,958.0,83.0,1.1,16.4,789.0,860.86,647.82
2018,3,8,13,15,955.0,82.0,1.15,16.35,774.5,834.39,631.49
2018,3,8,13,30,952.0,81.0,1.2,16.3,760.0,804.74,612.95
2018,3,8,13,45,947.5,79.5,1.25,16.25,737.5,770.46,591.06
2018,3,8,14,0,943.0,78.0,1.3,16.2,715.0,733.4,566.98
2018,3,8,14,15,934.0,78.0,1.35,16.15,685.5,692.34,539.31
2018,3,8,14,30,925.0,78.0,1.4,16.1,656.0,649.2,507.74
2018,3,8,14,45,801.5,107.5,1.45,16.05,587.5,568.64,446.63
2018,3,8,15,0,678.0,137.0,1.5,16.0,519.0,494.84,389.57
2018,3,8,15,15,588.0,139.0,1.5,16.0,452.5,419.72,330.65
2018,3,8,15,30,498.0,141.0,1.5,16.0,386.0,350.84,275.59
2018,3,8,15,45,397.0,138.5,1.6,15.75,322.0,282.71,221.02
2018,3,8,16,0,296.0,136.0,1.7,15.5,258.0,224.69,174.33
2018,3,8,16,15,201.5,132.0,1.75,15.25,210.0,177.42,136.67
2018,3,8,16,30,107.0,128.0,1.8,15.0,162.0,141.13,109.06
2018,3,8,16,45,64.5,103.5,1.85,14.75,123.0,105.96,81.18
2018,3,8,17,0,22.0,79.0,1.9,14.5,84.0,75.0,56.94
2018,3,8,17,15,13.0,59.0,1.9,14.3,62.0,55.65,40.8
2018,3,8,17,30,4.0,39.0,1.9,14.1,40.0,36.71,25.97
2018,3,8,17,45,13.0,23.0,1.95,13.85,24.0,21.63,9.23
2018,3,8,18,0,22.0,7.0,2.0,13.6,8.0,6.88,0.0
2018,3,8,18,15,11.0,3.5,2.05,13.5,4.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,9,6,15,0.0,1.0,2.2,12.0,1.0,0.0,0.0
2018,3,9,6,30,0.0,2.0,2.2,12.1,2.0,1.97,0.0
2018,3,9,6,45,0.0,10.0,2.2,12.25,10.0,9.65,0.0
2018,3,9,7,0,0.0,18.0,2.2,12.4,18.0,17.37,7.79
2018,3,9,7,15,0.5,30.0,2.3,12.5,30.0,29.14,18.77
2018,3,9,7,30,1.0,42.0,2.4,12.6,42.0,40.98,29.26
2018,3,9,7,45,0.5,51.0,2.5,12.75,51.0,49.51,36.81
2018,3,9,8,0,0.0,60.0,2.6,12.9,60.0,57.99,44.14
2018,3,9,8,15,1.5,84.5,2.6,13.05,85.0,83.75,66.02
2018,3,9,8,30,3.0,109.0,2.6,13.2,110.0,109.76,87.78
2018,3,9,8,45,11.0,139.5,2.6,13.35,144.5,146.48,118.29
2018,3,9,9,0,19.0,170.0,2.6,13.5,179.0,183.84,148.85
2018,3,9,9,15,66.5,202.0,2.45,13.65,237.5,259.18,210.78
2018,3,9,9,30,114.0,234.0,2.3,13.8,296.0,339.19,274.73
2018,3,9,9,45,156.5,256.5,2.2,13.9,348.0,398.89,321.36
2018,3,9,10,0,199.0,279.0,2.1,14.0,400.0,460.21,368.3
2018,3,9,10,15,254.5,285.0,2.05,14.15,448.5,523.8,416.49
2018,3,9,10,30,310.0,291.0,2.0,14.3,497.0,579.81,458.17
2018,3,9,10,45,326.0,299.0,2.0,14.4,522.5,605.03,475.89
2018,3,9,11,0,342.0,307.0,2.0,14.5,548.0,629.3,493.03
2018,3,9,11,15,294.0,327.5,2.05,14.55,538.5,610.47,477.2
2018,3,9,11,30,246.0,348.0,2.1,14.6,529.0,581.38,454.28
2018,3,9,11,45,230.0,355.0,2.1,14.6,526.0,572.92,447.43
2018,3,9,12,0,214.0,362.0,2.1,14.6,523.0,563.57,439.82
2018,3,9,12,15,242.5,357.0,2.1,14.65,539.5,578.85,451.79
2018,3,9,12,30,271.0,352.0,2.1,14.7,556.0,599.45,467.31
2018,3,9,12,45,282.5,347.0,2.05,14.75,558.0,596.91,465.29
2018,3,9,13,0,294.0,342.0,2.0,14.8,560.0,592.93,462.41
2018,3,9,13,15,284.5,337.0,2.05,14.8,544.5,570.95,446.39
2018,3,9,13,30,275.0,332.0,2.1,14.8,529.0,548.46,430.02
2018,3,9,13,45,265.0,322.0,2.1,14.85,507.0,520.2,409.02
2018,3,9,14,0,255.0,312.0,2.1,14.9,485.0,491.81,387.78
2018,3,9,14,15,225.5,301.0,2.2,14.85,449.0,446.72,353.78
2018,3,9,14,30,196.0,290.0,2.3,14.8,413.0,406.78,323.28
2018,3,9,14,45,213.5,269.5,2.35,14.8,396.5,386.54,308.22
2018,3,9,15,0,231.0,249.0,2.4,14.8,380.0,364.45,291.18
2018,3,9,15,15,266.5,225.0,2.4,14.8,365.5,346.62,276.95
2018,3,9,15,30,302.0,201.0,2.4,14.8,351.0,323.71,257.89
2018,3,9,15,45,301.0,180.5,2.55,14.65,317.5,286.33,226.93
2018,3,9,16,0,300.0,160.0,2.7,14.5,284.0,248.77,195.06
2018,3,9,16,15,291.0,140.0,2.65,14.35,248.0,209.39,161.12
2018,3,9,16,30,282.0,120.0,2.6,14.2,212.0,170.86,127.64
2018,3,9,16,45,252.0,102.0,2.6,14.05,173.5,131.71,94.88
2018,3,9,17,0,222.0,84.0,2.6,13.9,135.0,95.96,66.3
2018,3,9,17,15,180.5,66.0,2.55,13.8,100.5,63.26,42.86
2018,3,9,17,30,139.0,48.0,2.5,13.7,66.0,39.02,28.08
2018,3,9,17,45,105.0,31.0,2.45,13.55,41.0,25.67,12.87
2018,3,9,18,0,71.0,14.0,2.4,13.4,16.0,13.76,0.0
2018,3,9,18,15,35.5,7.0,2.35,13.35,8.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,2.4,13.25,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,2.5,13.3,1.0,0.98,0.0
2018,3,10,6,45,0.0,3.0,2.6,13.35,3.0,2.89,0.0
2018,3,10,7,0,0.0,5.0,2.7,13.4,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.0,2.6,13.45,6.0,5.78,0.0
2018,3,10,7,30,0.0,7.0,2.5,13.5,7.0,6.75,0.1
2018,3,10,7,45,0.0,9.0,2.4,13.6,9.0,8.68,1.8
2018,3,10,8,0,0.0,11.0,2.3,13.7,11.0,10.61,3.48
2018,3,10,8,15,0.0,18.5,2.2,13.7,18.5,17.85,9.7
2018,3,10,8,30,0.0,26.0,2.1,13.7,26.0,25.09,15.88
2018,3,10,8,45,0.0,26.0,1.95,13.75,26.0,25.1,15.83
2018,3,10,9,0,0.0,26.0,1.8,13.8,26.0,25.1,15.77
2018,3,10,9,15,0.0,33.5,1.8,13.85,33.5,32.36,21.86
2018,3,10,9,30,0.0,41.0,1.8,13.9,41.0,39.62,27.91
2018,3,10,9,45,0.0,51.5,1.8,13.95,51.5,49.79,36.35
2018,3,10,10,0,0.0,62.0,1.8,14.0,62.0,59.96,44.74
2018,3,10,10,15,0.0,55.5,1.8,14.1,55.5,53.68,39.38
2018,3,10,10,30,0.0,49.0,1.8,14.2,49.0,47.39,34.06
2018,3,10,10,45,0.0,49.5,1.85,14.3,49.5,47.88,34.39
2018,3,10,11,0,0.0,50.0,1.9,14.4,50.0,48.37,34.73
2018,3,10,11,15,0.0,78.5,1.95,14.5,78.5,76.0,57.49
2018,3,10,11,30,0.0,107.0,2.0,14.6,107.0,103.82,80.16
2018,3,10,11,45,0.0,115.0,2.05,14.65,115.0,111.68,86.46
2018,3,10,12,0,0.0,123.0,2.1,14.7,123.0,119.54,92.78
2018,3,10,12,15,0.0,125.5,2.15,14.7,125.5,121.97,94.72
2018,3,10,12,30,0.0,128.0,2.2,14.7,128.0,124.39,96.69
2018,3,10,12,45,0.0,118.5,2.25,14.7,118.5,115.02,89.11
2018,3,10,13,0,0.0,109.0,2.3,14.7,109.0,105.7,81.59
2018,3,10,13,15,0.0,104.5,2.3,14.7,104.5,101.28,78.05
2018,3,10,13,30,0.0,100.0,2.3,14.7,100.0,96.87,74.53
2018,3,10,13,45,0.0,118.5,2.3,14.7,118.5,114.88,89.34
2018,3,10,14,0,0.0,137.0,2.3,14.7,137.0,132.86,104.09
2018,3,10,14,15,0.0,137.0,2.25,14.65,137.0,132.78,104.17
2018,3,10,14,30,0.0,137.0,2.2,14.6,137.0,132.69,104.31
2018,3,10,14,45,0.0,140.5,2.15,14.55,140.5,135.96,107.23
2018,3,10,15,0,0.0,144.0,2.1,14.5,144.0,139.18,110.12
2018,3,10,15,15,0.0,140.5,2.1,14.5,140.5,135.61,107.48
2018,3,10,15,30,0.0,137.0,2.1,14.5,137.0,131.99,104.82
2018,3,10,15,45,0.0,115.5,1.9,14.4,115.5,111.25,87.98
2018,3,10,16,0,0.0,94.0,1.7,14.3,94.0,90.62,71.07
2018,3,10,16,15,0.0,87.0,1.7,14.25,87.0,83.78,65.55
2018,3,10,16,30,0.0,80.0,1.7,14.2,80.0,76.89,59.87
2018,3,10,16,45,0.0,70.5,1.7,14.1,70.5,67.64,52.07
2018,3,10,17,0,0.0,61.0,1.7,14.0,61.0,58.35,44.03
2018,3,10,17,15,0.0,46.0,1.85,13.95,46.0,44.12,31.63
2018,3,10,17,30,0.0,31.0,2.0,13.9,31.0,29.94,20.32
2018,3,10,17,45,0.0,19.5,2.15,13.85,19.5,18.82,8.42
2018,3,10,18,0,0.0,8.0,2.3,13.8,8.0,7.86,0.0
2018,3,10,18,15,0.0,4.0,2.3,13.8,4.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,3,11,6,15,0.0,1.0,2.85,11.7,1.0,0.0,0.0
2018,3,11,6,30,0.0,2.0,2.8,11.8,2.0,1.97,0.0
2018,3,11,6,45,0.0,8.5,2.75,11.95,8.5,8.19,0.0
2018,3,11,7,0,0.0,15.0,2.7,12.1,15.0,14.47,5.94
2018,3,11,7,15,0.0,25.0,2.65,12.25,25.0,24.12,14.69
2018,3,11,7,30,0.0,35.0,2.6,12.4,35.0,33.79,23.25
2018,3,11,7,45,0.0,51.5,2.55,12.6,51.5,49.76,37.09
2018,3,11,8,0,0.0,68.0,2.5,12.8,68.0,66.17,51.14
2018,3,11,8,15,4.0,99.5,2.45,13.05,101.0,100.87,80.5
2018,3,11,8,30,8.0,131.0,2.4,13.3,134.0,136.12,109.81
2018,3,11,8,45,30.0,155.5,2.3,13.55,169.5,181.77,147.64
2018,3,11,9,0,52.0,180.0,2.2,13.8,205.0,223.86,181.92
2018,3,11,9,15,244.0,183.5,2.1,14.05,316.5,381.94,312.33
2018,3,11,9,30,436.0,187.0,2.0,14.3,428.0,545.83,440.6
2018,3,11,9,45,399.5,219.5,1.85,14.55,452.5,564.79,450.58
2018,3,11,10,0,363.0,252.0,1.7,14.8,477.0,571.63,452.44
2018,3,11,10,15,395.5,257.5,1.7,15.05,514.0,610.99,480.96
2018,3,11,10,30,428.0,263.0,1.7,15.3,551.0,658.83,514.69
2018,3,11,10,45,575.0,217.0,1.65,15.5,619.0,740.07,575.03
2018,3,11,11,0,722.0,171.0,1.6,15.7,687.0,826.56,635.14
2018,3,11,11,15,741.5,166.5,1.6,15.85,707.5,842.24,643.96
2018,3,11,11,30,761.0,162.0,1.6,16.0,728.0,855.13,651.73
2018,3,11,11,45,767.5,162.5,1.6,16.15,739.5,859.07,653.52
2018,3,11,12,0,774.0,163.0,1.6,16.3,751.0,859.9,653.43
2018,3,11,12,15,828.5,140.0,1.6,16.4,770.5,871.54,660.98
2018,3,11,12,30,883.0,117.0,1.6,16.5,790.0,877.67,664.78
2018,3,11,12,45,856.5,127.5,1.6,16.6,775.5,855.03,649.24
2018,3,11,13,0,830.0,138.0,1.6,16.7,761.0,825.92,629.62
2018,3,11,13,15,735.0,174.0,1.6,16.7,717.5,768.62,590.64
2018,3,11,13,30,640.0,210.0,1.6,16.7,674.0,710.67,548.27
2018,3,11,13,45,649.5,197.5,1.65,16.7,656.0,683.28,529.96
2018,3,11,14,0,659.0,185.0,1.7,16.7,638.0,653.26,509.05
2018,3,11,14,15,565.5,208.0,1.8,16.6,585.0,586.14,459.15
2018,3,11,14,30,472.0,231.0,1.9,16.5,532.0,525.85,413.51
2018,3,11,14,45,460.5,220.0,2.0,16.4,499.5,485.88,383.7
2018,3,11,15,0,449.0,209.0,2.1,16.3,467.0,445.86,352.93
2018,3,11,15,15,448.0,192.0,2.1,16.3,433.5,405.31,320.68
2018,3,11,15,30,447.0,175.0,2.1,16.3,400.0,364.07,287.02
2018,3,11,15,45,392.5,166.5,2.4,15.95,350.0,309.69,243.27
2018,3,11,16,0,338.0,158.0,2.7,15.6,300.0,260.67,203.18
2018,3,11,16,15,262.5,144.5,2.8,15.35,246.5,206.74,159.32
2018,3,11,16,30,187.0,131.0,2.9,15.1,193.0,162.06,123.63
2018,3,11,16,45,157.5,109.5,3.0,14.85,155.5,125.41,93.53
2018,3,11,17,0,128.0,88.0,3.1,14.6,118.0,92.31,67.03
2018,3,11,17,15,98.0,69.0,2.85,14.45,88.5,64.87,46.19
2018,3,11,17,30,68.0,50.0,2.6,14.3,59.0,42.69,31.33
2018,3,11,17,45,40.5,32.0,2.4,14.1,36.5,27.84,15.7
2018,3,11,18,0,13.0,14.0,2.2,13.9,14.0,13.76,0.0
2018,3,11,18,15,6.5,7.0,2.0,13.9,7.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.5,4.5,14.05,0.5,0.0,0.0
2018,3,12,6,30,0.0,1.0,4.5,14.2,1.0,0.98,0.0
2018,3,12,6,45,0.0,3.0,4.5,14.4,3.0,2.89,0.0
2018,3,12,7,0,0.0,5.0,4.5,14.6,5.0,4.82,0.0
2018,3,12,7,15,0.0,7.5,4.45,14.75,7.5,7.23,0.39
2018,3,12,7,30,0.0,10.0,4.4,14.9,10.0,9.64,2.53
2018,3,12,7,45,0.0,19.0,4.35,15.05,19.0,18.33,9.99
2018,3,12,8,0,0.0,28.0,4.3,15.2,28.0,27.02,17.43
2018,3,12,8,15,0.0,55.5,4.4,15.4,55.5,53.62,39.97
2018,3,12,8,30,0.0,83.0,4.5,15.6,83.0,80.65,62.58
2018,3,12,8,45,0.0,109.0,4.6,15.75,109.0,106.97,84.31
2018,3,12,9,0,0.0,135.0,4.7,15.9,135.0,133.41,105.86
2018,3,12,9,15,0.5,135.0,4.85,16.05,135.5,133.21,105.33
2018,3,12,9,30,1.0,135.0,5.0,16.2,136.0,133.21,105.01
2018,3,12,9,45,5.0,156.0,5.15,16.3,159.5,157.51,124.71
2018,3,12,10,0,9.0,177.0,5.3,16.4,183.0,182.03,144.42
2018,3,12,10,15,10.5,197.0,5.35,16.45,204.0,203.6,161.52
2018,3,12,10,30,12.0,217.0,5.4,16.5,225.0,225.19,178.54
2018,3,12,10,45,17.0,237.0,5.45,16.55,249.0,249.77,198.01
2018,3,12,11,0,22.0,257.0,5.5,16.6,273.0,274.39,217.41
2018,3,12,11,15,33.0,280.0,5.5,16.6,304.5,315.43,249.87
2018,3,12,11,30,44.0,303.0,5.5,16.6,336.0,348.65,275.97
2018,3,12,11,45,39.5,307.0,5.45,16.65,337.0,347.78,274.75
2018,3,12,12,0,35.0,311.0,5.4,16.7,338.0,346.76,273.54
2018,3,12,12,15,25.0,281.0,5.4,16.65,300.0,305.39,240.9
2018,3,12,12,30,15.0,251.0,5.4,16.6,262.0,259.39,204.46
2018,3,12,12,45,10.5,212.0,5.4,16.6,220.0,216.12,170.12
2018,3,12,13,0,6.0,173.0,5.4,16.6,178.0,173.44,135.96
2018,3,12,13,15,4.0,162.5,5.4,16.55,165.5,161.25,126.24
2018,3,12,13,30,2.0,152.0,5.4,16.5,153.0,149.21,116.59
2018,3,12,13,45,7.0,184.0,5.4,16.5,188.5,184.05,144.99
2018,3,12,14,0,12.0,216.0,5.4,16.5,224.0,218.46,172.87
2018,3,12,14,15,11.0,191.0,5.45,16.45,198.0,192.64,152.37
2018,3,12,14,30,10.0,166.0,5.5,16.4,172.0,167.05,131.98
2018,3,12,14,45,5.0,128.0,5.5,16.35,131.0,126.76,99.34
2018,3,12,15,0,0.0,90.0,5.5,16.3,90.0,87.09,66.87
2018,3,12,15,15,86.5,121.0,5.5,16.3,165.0,160.09,127.85
2018,3,12,15,30,173.0,152.0,5.5,16.3,240.0,222.5,178.34
2018,3,12,15,45,187.5,159.0,5.6,16.05,246.0,224.1,178.69
2018,3,12,16,0,202.0,166.0,5.7,15.8,252.0,223.94,177.26
2018,3,12,16,15,155.0,137.0,5.8,15.65,198.0,171.56,134.07
2018,3,12,16,30,108.0,108.0,5.9,15.5,144.0,124.64,95.7
2018,3,12,16,45,138.0,88.5,6.0,15.4,126.5,104.44,76.87
2018,3,12,17,0,168.0,69.0,6.1,15.3,109.0,78.91,53.98
2018,3,12,17,15,207.0,56.0,5.95,15.2,93.0,54.98,34.63
2018,3,12,17,30,246.0,43.0,5.8,15.1,77.0,32.44,22.43
2018,3,12,17,45,190.0,31.5,5.65,15.05,51.0,24.45,13.44
2018,3,12,18,0,134.0,20.0,5.5,15.0,25.0,19.66,0.0
2018,3,12,18,15,67.0,10.0,5.25,15.0,12.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.3,15.05,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.9,15.15,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,6.25,15.2,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.3,15.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.35,15.15,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.4,15.1,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.25,15.1,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.1,15.1,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,5.95,15.05,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,5.95,15.05,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.1,15.1,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.2,15.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.3,15.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.35,15.1,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.4,15.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.45,15.1,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.5,15.1,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.4,15.05,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.2,14.95,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.1,14.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.05,14.85,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.0,14.8,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,5.95,14.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,3.95,14.7,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,3.9,14.7,2.0,1.97,0.0
2018,3,13,6,45,0.0,6.0,3.9,14.7,6.0,5.78,0.0
2018,3,13,7,0,0.0,10.0,3.9,14.7,10.0,9.64,2.14
2018,3,13,7,15,0.0,13.5,3.85,14.7,13.5,13.01,5.27
2018,3,13,7,30,0.0,17.0,3.8,14.7,17.0,16.39,8.29
2018,3,13,7,45,0.0,30.0,3.8,14.65,30.0,28.95,19.1
2018,3,13,8,0,0.0,43.0,3.8,14.6,43.0,41.52,29.85
2018,3,13,8,15,0.0,44.5,3.7,14.65,44.5,42.98,31.04
2018,3,13,8,30,0.0,46.0,3.6,14.7,46.0,44.43,32.19
2018,3,13,8,45,0.0,39.5,3.5,14.7,39.5,38.15,26.78
2018,3,13,9,0,0.0,33.0,3.4,14.7,33.0,31.87,21.38
2018,3,13,9,15,0.0,40.5,3.4,14.75,40.5,39.13,27.42
2018,3,13,9,30,0.0,48.0,3.4,14.8,48.0,46.4,33.42
2018,3,13,9,45,0.0,72.0,3.4,14.85,72.0,69.64,52.7
2018,3,13,10,0,0.0,96.0,3.4,14.9,96.0,92.98,71.84
2018,3,13,10,15,0.0,108.5,3.4,14.95,108.5,105.35,81.82
2018,3,13,10,30,0.0,121.0,3.4,15.0,121.0,117.74,91.77
2018,3,13,10,45,6.5,176.5,3.4,15.05,181.0,178.91,141.44
2018,3,13,11,0,13.0,232.0,3.4,15.1,241.0,240.81,190.76
2018,3,13,11,15,22.0,256.5,3.45,15.15,272.5,273.47,216.53
2018,3,13,11,30,31.0,281.0,3.5,15.2,304.0,313.78,248.12
2018,3,13,11,45,44.5,300.0,3.5,15.25,334.0,344.73,272.35
2018,3,13,12,0,58.0,319.0,3.5,15.3,364.0,375.29,296.13
2018,3,13,12,15,209.0,316.5,3.5,15.3,477.5,509.22,403.46
2018,3,13,12,30,360.0,314.0,3.5,15.3,591.0,638.17,503.12
2018,3,13,12,45,325.5,332.0,3.55,15.3,581.0,619.84,487.59
2018,3,13,13,0,291.0,350.0,3.6,15.3,571.0,601.21,472.72
2018,3,13,13,15,254.0,339.5,3.6,15.3,529.5,551.58,435.0
2018,3,13,13,30,217.0,329.0,3.6,15.3,488.0,498.55,394.55
2018,3,13,13,45,160.5,321.5,3.55,15.3,437.0,440.77,349.34
2018,3,13,14,0,104.0,314.0,3.5,15.3,386.0,382.84,303.63
2018,3,13,14,15,146.5,302.5,3.5,15.3,399.5,397.25,316.23
2018,3,13,14,30,189.0,291.0,3.5,15.3,413.0,404.73,322.92
2018,3,13,14,45,219.5,262.0,3.5,15.3,396.0,384.34,307.62
2018,3,13,15,0,250.0,233.0,3.5,15.3,379.0,362.23,290.54
2018,3,13,15,15,369.5,200.0,3.5,15.3,397.5,375.22,300.79
2018,3,13,15,30,489.0,167.0,3.5,15.3,416.0,376.71,300.09
2018,3,13,15,45,441.5,158.5,3.35,15.15,367.5,322.68,254.89
2018,3,13,16,0,394.0,150.0,3.2,15.0,319.0,272.93,212.95
2018,3,13,16,15,321.5,137.5,3.05,14.85,264.0,217.9,167.33
2018,3,13,16,30,249.0,125.0,2.9,14.7,209.0,170.13,128.32
2018,3,13,16,45,190.0,108.0,2.8,14.55,166.0,128.63,94.96
2018,3,13,17,0,131.0,91.0,2.7,14.4,123.0,95.77,69.84
2018,3,13,17,15,98.0,68.5,2.6,14.2,89.0,65.12,46.38
2018,3,13,17,30,65.0,46.0,2.5,14.0,55.0,39.89,29.1
2018,3,13,17,45,70.0,31.5,2.4,13.8,37.5,26.14,15.25
2018,3,13,18,0,75.0,17.0,2.3,13.6,20.0,14.39,0.0
2018,3,13,18,15,37.5,8.5,2.35,13.55,10.0,8.36,0.0
2018,3,13,18,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
