Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,13,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,3,14,6,15,12.0,2.5,3.25,12.75,3.0,0.0,0.0
2018,3,14,6,30,24.0,5.0,3.5,12.9,6.0,10.05,0.0
2018,3,14,6,45,12.0,5.0,3.7,13.05,5.5,9.64,0.0
2018,3,14,7,0,0.0,5.0,3.9,13.2,5.0,4.82,0.0
2018,3,14,7,15,0.0,6.5,4.1,13.2,6.5,6.26,0.0
2018,3,14,7,30,0.0,8.0,4.3,13.2,8.0,7.71,0.94
2018,3,14,7,45,0.0,10.5,4.5,13.2,10.5,10.12,3.05
2018,3,14,8,0,0.0,13.0,4.7,13.2,13.0,12.54,5.14
2018,3,14,8,15,0.0,17.0,4.7,13.15,17.0,16.4,8.45
2018,3,14,8,30,0.0,21.0,4.7,13.1,21.0,20.27,11.74
2018,3,14,8,45,0.0,43.5,4.7,13.0,43.5,42.02,30.26
2018,3,14,9,0,0.0,66.0,4.7,12.9,66.0,63.81,48.62
2018,3,14,9,15,0.5,100.0,4.6,12.9,100.5,97.51,76.79
2018,3,14,9,30,1.0,134.0,4.5,12.9,135.0,132.1,105.34
2018,3,14,9,45,1.0,120.0,4.45,12.85,121.0,117.76,93.18
2018,3,14,10,0,1.0,106.0,4.4,12.8,107.0,103.71,81.35
2018,3,14,10,15,0.5,83.5,4.3,12.8,84.0,81.23,62.51
2018,3,14,10,30,0.0,61.0,4.2,12.8,61.0,59.02,43.89
2018,3,14,10,45,44.0,123.0,4.1,12.75,155.0,166.68,134.7
2018,3,14,11,0,88.0,185.0,4.0,12.7,249.0,271.04,220.37
2018,3,14,11,15,268.5,240.5,3.85,12.65,442.5,497.62,403.54
2018,3,14,11,30,449.0,296.0,3.7,12.6,636.0,724.71,576.35
2018,3,14,11,45,505.0,280.0,3.6,12.55,667.0,754.98,598.11
2018,3,14,12,0,561.0,264.0,3.5,12.5,698.0,782.85,619.19
2018,3,14,12,15,586.5,252.0,3.45,12.45,706.0,785.36,621.29
2018,3,14,12,30,612.0,240.0,3.4,12.4,714.0,787.19,623.03
2018,3,14,12,45,523.5,272.5,3.35,12.35,675.5,731.86,579.85
2018,3,14,13,0,435.0,305.0,3.3,12.3,637.0,679.06,538.53
2018,3,14,13,15,583.5,238.5,3.3,12.3,674.5,717.06,571.35
2018,3,14,13,30,732.0,172.0,3.3,12.3,712.0,747.81,597.57
2018,3,14,13,45,816.5,133.0,3.3,12.25,718.0,745.21,596.44
2018,3,14,14,0,901.0,94.0,3.3,12.2,724.0,734.57,589.46
2018,3,14,14,15,912.5,86.0,3.4,12.25,700.5,700.03,564.93
2018,3,14,14,30,924.0,78.0,3.5,12.3,677.0,661.99,535.72
2018,3,14,14,45,912.0,77.0,3.55,12.3,640.0,613.79,497.43
2018,3,14,15,0,900.0,76.0,3.6,12.3,603.0,564.28,457.08
2018,3,14,15,15,883.0,73.5,3.6,12.3,559.5,509.76,411.54
2018,3,14,15,30,866.0,71.0,3.6,12.3,516.0,454.95,364.44
2018,3,14,15,45,844.0,68.5,3.85,12.3,468.5,398.18,314.73
2018,3,14,16,0,822.0,66.0,4.1,12.3,421.0,340.59,262.94
2018,3,14,16,15,789.0,63.0,4.15,12.3,370.0,281.93,209.35
2018,3,14,16,30,756.0,60.0,4.2,12.3,319.0,225.94,157.9
2018,3,14,16,45,705.0,56.0,4.25,12.25,266.0,168.95,107.8
2018,3,14,17,0,654.0,52.0,4.3,12.2,213.0,117.34,66.12
2018,3,14,17,15,572.0,46.5,4.35,12.1,163.0,66.05,33.02
2018,3,14,17,30,490.0,41.0,4.4,12.0,113.0,30.56,21.22
2018,3,14,17,45,334.0,31.5,4.45,11.85,71.5,24.8,14.59
2018,3,14,18,0,178.0,22.0,4.5,11.7,30.0,17.61,0.0
2018,3,14,18,15,89.0,11.0,4.55,11.7,15.0,10.81,0.0
2018,3,14,18,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.85,11.55,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.85,11.45,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,4.75,11.4,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,4.65,11.35,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,15,6,15,36.5,7.0,3.05,11.5,8.0,0.0,0.0
2018,3,15,6,30,73.0,14.0,3.1,11.7,16.0,29.64,0.0
2018,3,15,6,45,118.5,29.5,3.15,11.95,41.0,72.6,36.61
2018,3,15,7,0,164.0,45.0,3.2,12.2,66.0,112.15,83.2
2018,3,15,7,15,223.5,61.5,3.35,12.35,104.0,166.89,131.84
2018,3,15,7,30,283.0,78.0,3.5,12.5,142.0,222.34,180.9
2018,3,15,7,45,303.5,92.0,3.6,12.65,176.5,261.75,216.16
2018,3,15,8,0,324.0,106.0,3.7,12.8,211.0,302.6,251.64
2018,3,15,8,15,229.0,134.0,3.9,12.9,214.5,286.38,238.1
2018,3,15,8,30,134.0,162.0,4.1,13.0,218.0,260.92,215.75
2018,3,15,8,45,90.5,181.0,4.25,13.1,220.5,250.15,205.76
2018,3,15,9,0,47.0,200.0,4.4,13.2,223.0,242.71,198.03
2018,3,15,9,15,37.5,210.0,4.55,13.25,229.5,246.76,200.59
2018,3,15,9,30,28.0,220.0,4.7,13.3,236.0,250.21,202.59
2018,3,15,9,45,19.0,204.0,4.85,13.35,215.0,218.14,175.86
2018,3,15,10,0,10.0,188.0,5.0,13.4,194.0,194.04,155.62
2018,3,15,10,15,10.0,202.5,5.15,13.45,209.0,208.72,167.26
2018,3,15,10,30,10.0,217.0,5.3,13.5,224.0,223.34,178.79
2018,3,15,10,45,7.5,203.0,5.45,13.55,208.5,206.61,164.89
2018,3,15,11,0,5.0,189.0,5.6,13.6,193.0,190.03,151.19
2018,3,15,11,15,40.5,205.5,5.7,13.6,236.5,243.58,195.94
2018,3,15,11,30,76.0,222.0,5.8,13.6,280.0,299.06,241.68
2018,3,15,11,45,188.0,291.0,5.95,13.6,436.5,470.46,380.55
2018,3,15,12,0,300.0,360.0,6.1,13.6,593.0,647.6,519.02
2018,3,15,12,15,349.0,343.5,6.2,13.55,615.0,668.01,535.83
2018,3,15,12,30,398.0,327.0,6.3,13.5,637.0,686.18,551.44
2018,3,15,12,45,327.5,323.0,6.35,13.45,576.5,613.61,494.29
2018,3,15,13,0,257.0,319.0,6.4,13.4,516.0,542.44,437.79
2018,3,15,13,15,185.0,292.0,6.45,13.4,432.5,443.86,359.32
2018,3,15,13,30,113.0,265.0,6.5,13.4,349.0,354.28,286.67
2018,3,15,13,45,87.0,237.0,6.5,13.4,300.5,302.0,244.45
2018,3,15,14,0,61.0,209.0,6.5,13.4,252.0,248.47,200.81
2018,3,15,14,15,177.0,242.0,6.5,13.4,359.0,358.49,292.4
2018,3,15,14,30,293.0,275.0,6.5,13.4,466.0,457.47,372.71
2018,3,15,14,45,348.5,250.0,6.45,13.4,464.5,450.93,367.83
2018,3,15,15,0,404.0,225.0,6.4,13.4,463.0,440.29,359.2
2018,3,15,15,15,403.5,205.5,6.4,13.4,428.5,399.59,325.43
2018,3,15,15,30,403.0,186.0,6.4,13.4,394.0,358.29,290.49
2018,3,15,15,45,358.5,175.5,6.3,13.35,348.0,307.63,247.49
2018,3,15,16,0,314.0,165.0,6.2,13.3,302.0,261.49,208.07
2018,3,15,16,15,294.5,146.5,6.15,13.3,262.5,219.57,171.58
2018,3,15,16,30,275.0,128.0,6.1,13.3,223.0,179.64,136.71
2018,3,15,16,45,239.0,110.0,6.0,13.3,183.0,139.44,102.77
2018,3,15,17,0,203.0,92.0,5.9,13.3,143.0,103.37,73.56
2018,3,15,17,15,160.0,73.0,5.85,13.25,107.5,70.34,48.98
2018,3,15,17,30,117.0,54.0,5.8,13.2,72.0,43.61,32.53
2018,3,15,17,45,69.5,36.0,5.75,13.15,45.5,31.21,19.98
2018,3,15,18,0,22.0,18.0,5.7,13.1,19.0,16.1,0.0
2018,3,15,18,15,11.0,9.0,5.75,13.1,9.5,8.85,0.0
2018,3,15,18,30,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.8,13.15,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.8,13.15,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.75,13.1,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.55,13.1,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,5.45,13.1,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,5.35,13.05,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,3,16,6,15,0.0,2.0,4.6,12.4,2.0,0.0,0.0
2018,3,16,6,30,0.0,4.0,4.7,12.4,4.0,3.93,0.0
2018,3,16,6,45,0.0,9.5,4.8,12.4,9.5,9.16,0.53
2018,3,16,7,0,0.0,15.0,4.9,12.4,15.0,14.46,6.34
2018,3,16,7,15,0.0,23.5,5.0,12.4,23.5,22.67,13.61
2018,3,16,7,30,0.0,32.0,5.1,12.4,32.0,30.89,20.86
2018,3,16,7,45,0.0,39.5,5.2,12.35,39.5,38.14,27.2
2018,3,16,8,0,0.0,47.0,5.3,12.3,47.0,45.39,33.45
2018,3,16,8,15,2.5,75.0,5.45,12.25,76.0,74.12,58.0
2018,3,16,8,30,5.0,103.0,5.6,12.2,105.0,104.14,83.39
2018,3,16,8,45,99.5,137.5,5.7,12.2,187.5,214.23,178.01
2018,3,16,9,0,194.0,172.0,5.8,12.2,270.0,330.0,275.34
2018,3,16,9,15,295.5,197.5,5.85,12.15,361.5,439.27,365.73
2018,3,16,9,30,397.0,223.0,5.9,12.1,453.0,554.12,458.58
2018,3,16,9,45,485.5,211.0,6.0,12.1,510.5,630.7,520.1
2018,3,16,10,0,574.0,199.0,6.1,12.1,568.0,701.5,576.63
2018,3,16,10,15,708.5,159.0,6.1,12.1,637.5,786.67,643.2
2018,3,16,10,30,843.0,119.0,6.1,12.1,707.0,866.97,702.75
2018,3,16,10,45,549.5,145.0,6.1,12.15,533.5,652.53,536.6
2018,3,16,11,0,256.0,171.0,6.1,12.2,360.0,421.15,347.57
2018,3,16,11,15,246.5,209.5,6.1,12.25,395.0,445.97,366.65
2018,3,16,11,30,237.0,248.0,6.1,12.3,430.0,478.28,390.77
2018,3,16,11,45,348.5,277.0,6.15,12.3,548.0,606.89,493.65
2018,3,16,12,0,460.0,306.0,6.2,12.3,666.0,740.18,597.12
2018,3,16,12,15,579.0,254.5,6.25,12.35,708.0,784.52,633.99
2018,3,16,12,30,698.0,203.0,6.3,12.4,750.0,826.91,668.88
2018,3,16,12,45,730.5,188.5,6.35,12.4,756.0,825.72,668.18
2018,3,16,13,0,763.0,174.0,6.4,12.4,762.0,820.66,664.85
2018,3,16,13,15,850.0,133.5,6.4,12.4,777.0,827.0,670.14
2018,3,16,13,30,937.0,93.0,6.4,12.4,792.0,825.68,669.7
2018,3,16,13,45,933.5,91.5,6.4,12.4,769.5,791.92,644.71
2018,3,16,14,0,930.0,90.0,6.4,12.4,747.0,755.37,617.63
2018,3,16,14,15,747.5,127.5,6.4,12.4,641.5,636.01,523.58
2018,3,16,14,30,565.0,165.0,6.4,12.4,536.0,526.21,433.57
2018,3,16,14,45,495.0,170.0,6.35,12.35,481.5,462.12,380.83
2018,3,16,15,0,425.0,175.0,6.3,12.3,427.0,404.34,332.55
2018,3,16,15,15,585.5,139.0,6.3,12.3,459.0,428.08,351.03
2018,3,16,15,30,746.0,103.0,6.3,12.3,491.0,433.87,352.46
2018,3,16,15,45,768.5,89.5,6.1,12.25,457.0,390.75,312.58
2018,3,16,16,0,791.0,76.0,5.9,12.2,423.0,342.85,267.42
2018,3,16,16,15,731.0,75.0,5.75,12.1,365.5,279.85,210.66
2018,3,16,16,30,671.0,74.0,5.6,12.0,308.0,220.67,157.55
2018,3,16,16,45,626.0,67.5,5.45,11.95,258.0,166.73,109.81
2018,3,16,17,0,581.0,61.0,5.3,11.9,208.0,117.54,69.46
2018,3,16,17,15,513.5,53.5,5.2,11.75,161.0,71.21,38.6
2018,3,16,17,30,446.0,46.0,5.1,11.6,114.0,34.83,25.1
2018,3,16,17,45,310.5,34.5,5.0,11.45,73.0,27.35,17.18
2018,3,16,18,0,175.0,23.0,4.9,11.3,32.0,18.31,0.0
2018,3,16,18,15,87.5,11.5,4.95,11.25,16.0,11.3,0.0
2018,3,16,18,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,5.0,11.15,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,5.0,11.15,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,4.6,11.15,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,4.4,11.05,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,17,6,15,24.0,7.5,1.7,10.75,8.5,0.0,0.0
2018,3,17,6,30,48.0,15.0,1.7,10.8,17.0,25.54,0.0
2018,3,17,6,45,111.0,31.5,1.65,10.85,44.5,74.78,45.57
2018,3,17,7,0,174.0,48.0,1.6,10.9,72.0,119.7,90.51
2018,3,17,7,15,229.5,65.0,1.55,10.9,110.5,168.69,134.29
2018,3,17,7,30,285.0,82.0,1.5,10.9,149.0,229.69,187.61
2018,3,17,7,45,243.0,101.0,1.45,10.9,168.0,237.67,196.33
2018,3,17,8,0,201.0,120.0,1.4,10.9,187.0,247.35,205.12
2018,3,17,8,15,161.0,134.0,1.45,10.95,193.0,240.83,199.8
2018,3,17,8,30,121.0,148.0,1.5,11.0,199.0,237.07,196.05
2018,3,17,8,45,139.0,172.5,1.5,11.05,238.0,280.37,231.31
2018,3,17,9,0,157.0,197.0,1.5,11.1,277.0,324.55,266.41
2018,3,17,9,15,151.0,200.5,1.5,11.1,283.0,328.01,268.39
2018,3,17,9,30,145.0,204.0,1.5,11.1,289.0,330.8,269.99
2018,3,17,9,45,236.5,202.5,1.5,11.15,351.5,413.99,337.28
2018,3,17,10,0,328.0,201.0,1.5,11.2,414.0,502.5,406.37
2018,3,17,10,15,379.0,234.5,1.55,11.2,492.0,588.28,470.19
2018,3,17,10,30,430.0,268.0,1.6,11.2,570.0,673.97,532.37
2018,3,17,10,45,332.5,271.5,1.65,11.2,510.0,587.88,466.2
2018,3,17,11,0,235.0,275.0,1.7,11.2,450.0,507.02,403.74
2018,3,17,11,15,144.5,247.0,1.75,11.2,355.5,387.83,311.05
2018,3,17,11,30,54.0,219.0,1.8,11.2,261.0,269.38,215.86
2018,3,17,11,45,83.0,258.0,1.9,11.25,323.0,342.46,274.58
2018,3,17,12,0,112.0,297.0,2.0,11.3,385.0,407.63,325.37
2018,3,17,12,15,60.0,244.0,2.1,11.3,291.0,297.77,238.24
2018,3,17,12,30,8.0,191.0,2.2,11.3,197.0,193.47,153.74
2018,3,17,12,45,113.5,229.5,2.35,11.35,317.5,330.71,267.41
2018,3,17,13,0,219.0,268.0,2.5,11.4,438.0,459.39,369.83
2018,3,17,13,15,506.5,210.5,2.7,11.45,593.0,630.47,507.12
2018,3,17,13,30,794.0,153.0,2.9,11.5,748.0,780.48,621.84
2018,3,17,13,45,848.0,126.5,3.05,11.5,744.5,767.9,612.9
2018,3,17,14,0,902.0,100.0,3.2,11.5,741.0,747.71,599.67
2018,3,17,14,15,893.5,97.5,3.3,11.55,710.0,705.07,569.19
2018,3,17,14,30,885.0,95.0,3.4,11.6,679.0,660.49,534.9
2018,3,17,14,45,874.5,92.0,3.5,11.6,642.0,612.5,497.16
2018,3,17,15,0,864.0,89.0,3.6,11.6,605.0,563.2,457.29
2018,3,17,15,15,845.5,87.0,3.6,11.6,561.5,509.07,412.2
2018,3,17,15,30,827.0,85.0,3.6,11.6,518.0,455.3,366.12
2018,3,17,15,45,806.0,81.0,3.55,11.55,471.0,398.85,316.64
2018,3,17,16,0,785.0,77.0,3.5,11.5,424.0,343.25,266.59
2018,3,17,16,15,753.5,73.0,3.4,11.45,373.5,285.76,214.28
2018,3,17,16,30,722.0,69.0,3.3,11.4,323.0,230.86,163.97
2018,3,17,16,45,674.0,64.0,3.2,11.35,271.0,172.99,113.01
2018,3,17,17,0,626.0,59.0,3.1,11.3,219.0,121.96,71.21
2018,3,17,17,15,548.0,52.0,3.05,11.2,168.5,72.7,38.5
2018,3,17,17,30,470.0,45.0,3.0,11.1,118.0,33.66,24.18
2018,3,17,17,45,333.0,34.5,2.95,11.0,76.5,27.12,17.23
2018,3,17,18,0,196.0,24.0,2.9,10.9,35.0,19.09,0.0
2018,3,17,18,15,98.0,12.0,2.9,10.85,17.5,11.8,0.0
2018,3,17,18,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,18,6,15,28.5,8.5,1.5,10.8,9.5,0.0,0.0
2018,3,18,6,30,57.0,17.0,1.6,10.9,19.0,29.74,0.0
2018,3,18,6,45,114.5,33.5,1.7,10.95,46.5,78.91,50.73
2018,3,18,7,0,172.0,50.0,1.8,11.0,74.0,121.84,92.72
2018,3,18,7,15,215.0,68.0,1.9,11.1,111.0,167.29,133.6
2018,3,18,7,30,258.0,86.0,2.0,11.2,148.0,216.97,177.6
2018,3,18,7,45,348.0,96.5,2.1,11.35,201.5,291.94,241.78
2018,3,18,8,0,438.0,107.0,2.2,11.5,255.0,368.86,306.44
2018,3,18,8,15,459.0,120.5,2.3,11.65,297.5,416.07,345.4
2018,3,18,8,30,480.0,134.0,2.4,11.8,340.0,463.96,383.97
2018,3,18,8,45,409.0,166.0,2.45,11.95,356.0,471.03,387.76
2018,3,18,9,0,338.0,198.0,2.5,12.1,372.0,462.74,379.26
2018,3,18,9,15,251.0,230.0,2.5,12.25,365.0,444.52,362.02
2018,3,18,9,30,164.0,262.0,2.5,12.4,358.0,410.75,332.41
2018,3,18,9,45,141.0,282.0,2.55,12.55,368.5,417.55,336.29
2018,3,18,10,0,118.0,302.0,2.6,12.7,379.0,422.53,338.49
2018,3,18,10,15,115.0,315.5,2.55,12.8,393.5,435.71,347.63
2018,3,18,10,30,112.0,329.0,2.5,12.9,408.0,439.3,349.45
2018,3,18,10,45,199.0,333.0,2.45,12.95,479.5,529.17,419.78
2018,3,18,11,0,286.0,337.0,2.4,13.0,551.0,620.23,488.63
2018,3,18,11,15,281.0,346.5,2.35,13.0,560.5,625.86,491.15
2018,3,18,11,30,276.0,356.0,2.3,13.0,570.0,630.18,493.38
2018,3,18,11,45,190.5,365.5,2.3,13.0,514.0,552.96,433.62
2018,3,18,12,0,105.0,375.0,2.3,13.0,458.0,476.21,373.67
2018,3,18,12,15,76.5,355.5,2.25,13.0,416.0,428.08,336.68
2018,3,18,12,30,48.0,336.0,2.2,13.0,374.0,380.65,299.71
2018,3,18,12,45,32.0,302.0,2.2,12.95,327.0,330.0,260.57
2018,3,18,13,0,16.0,268.0,2.2,12.9,280.0,275.84,218.17
2018,3,18,13,15,13.0,249.5,2.15,12.9,259.5,254.28,201.41
2018,3,18,13,30,10.0,231.0,2.1,12.9,239.0,232.98,184.68
2018,3,18,13,45,7.0,207.5,2.05,12.9,213.0,207.06,164.18
2018,3,18,14,0,4.0,184.0,2.0,12.9,187.0,181.48,143.83
2018,3,18,14,15,4.0,185.5,1.85,12.85,188.5,182.58,144.97
2018,3,18,14,30,4.0,187.0,1.7,12.8,190.0,183.63,146.03
2018,3,18,14,45,7.5,188.5,1.55,12.8,193.5,186.7,148.79
2018,3,18,15,0,11.0,190.0,1.4,12.8,197.0,189.35,151.21
2018,3,18,15,15,33.0,196.5,1.4,12.8,214.5,205.7,164.92
2018,3,18,15,30,55.0,203.0,1.4,12.8,232.0,218.94,175.78
2018,3,18,15,45,69.5,186.0,0.95,12.7,219.0,204.67,163.82
2018,3,18,16,0,84.0,169.0,0.5,12.6,206.0,188.85,150.21
2018,3,18,16,15,72.0,148.5,0.55,12.6,177.5,160.58,127.27
2018,3,18,16,30,60.0,128.0,0.6,12.6,149.0,133.74,105.35
2018,3,18,16,45,35.5,94.5,0.6,12.55,106.5,94.89,73.75
2018,3,18,17,0,11.0,61.0,0.6,12.5,64.0,59.94,45.26
2018,3,18,17,15,63.5,52.5,0.8,12.5,63.0,51.36,36.09
2018,3,18,17,30,116.0,44.0,1.0,12.5,62.0,35.99,26.17
2018,3,18,17,45,86.0,33.0,1.2,12.45,43.5,27.38,17.52
2018,3,18,18,0,56.0,22.0,1.4,12.4,25.0,18.46,0.0
2018,3,18,18,15,28.0,11.0,1.35,12.4,12.5,10.81,0.0
2018,3,18,18,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,19,6,15,93.0,11.0,2.8,11.05,15.0,10.81,0.0
2018,3,19,6,30,186.0,22.0,2.9,11.3,30.0,73.44,0.0
2018,3,19,6,45,291.5,32.5,2.95,11.55,65.5,133.48,89.54
2018,3,19,7,0,397.0,43.0,3.0,11.8,101.0,197.47,150.88
2018,3,19,7,15,413.0,57.0,3.2,12.0,139.0,240.79,192.53
2018,3,19,7,30,429.0,71.0,3.4,12.2,177.0,283.1,231.94
2018,3,19,7,45,433.0,88.0,3.6,12.4,216.0,325.63,270.02
2018,3,19,8,0,437.0,105.0,3.8,12.6,255.0,367.55,306.17
2018,3,19,8,15,514.5,111.5,3.9,12.85,315.0,440.26,366.63
2018,3,19,8,30,592.0,118.0,4.0,13.1,375.0,522.22,432.85
2018,3,19,8,45,713.0,103.0,4.1,13.35,447.5,611.35,504.17
2018,3,19,9,0,834.0,88.0,4.2,13.6,520.0,704.91,575.87
2018,3,19,9,15,797.0,105.0,4.0,13.8,546.5,724.77,587.59
2018,3,19,9,30,760.0,122.0,3.8,14.0,573.0,742.28,597.88
2018,3,19,9,45,735.5,137.5,3.6,14.2,597.0,760.68,608.75
2018,3,19,10,0,711.0,153.0,3.4,14.4,621.0,774.93,616.44
2018,3,19,10,15,654.5,185.0,3.4,14.6,631.5,775.68,615.27
2018,3,19,10,30,598.0,217.0,3.4,14.8,642.0,770.82,608.68
2018,3,19,10,45,688.5,189.5,3.4,14.95,695.0,829.07,651.29
2018,3,19,11,0,779.0,162.0,3.4,15.1,748.0,885.87,690.23
2018,3,19,11,15,724.0,189.5,3.35,15.2,743.5,869.48,676.92
2018,3,19,11,30,669.0,217.0,3.3,15.3,739.0,848.94,661.41
2018,3,19,11,45,502.5,289.0,3.25,15.4,683.5,768.96,598.6
2018,3,19,12,0,336.0,361.0,3.2,15.5,628.0,683.42,531.28
2018,3,19,12,15,298.0,370.5,3.0,15.5,607.5,654.22,508.48
2018,3,19,12,30,260.0,380.0,2.8,15.5,587.0,624.51,484.94
2018,3,19,12,45,309.0,361.0,2.55,15.55,604.5,639.75,496.76
2018,3,19,13,0,358.0,342.0,2.3,15.6,622.0,652.23,505.96
2018,3,19,13,15,368.5,333.5,2.2,15.6,617.0,640.91,497.57
2018,3,19,13,30,379.0,325.0,2.1,15.6,612.0,627.84,488.03
2018,3,19,13,45,418.0,299.5,2.0,15.65,607.0,620.9,483.63
2018,3,19,14,0,457.0,274.0,1.9,15.7,602.0,606.58,473.67
2018,3,19,14,15,372.0,280.5,1.85,15.6,540.0,532.64,417.66
2018,3,19,14,30,287.0,287.0,1.8,15.5,478.0,467.27,367.61
2018,3,19,14,45,185.5,267.0,1.75,15.45,388.0,371.08,293.38
2018,3,19,15,0,84.0,247.0,1.7,15.4,298.0,284.65,225.5
2018,3,19,15,15,199.0,203.0,1.7,15.4,312.0,296.32,236.17
2018,3,19,15,30,314.0,159.0,1.7,15.4,326.0,295.21,234.77
2018,3,19,15,45,504.5,127.0,1.6,15.15,366.5,323.07,253.62
2018,3,19,16,0,695.0,95.0,1.5,14.9,407.0,330.52,252.77
2018,3,19,16,15,543.5,105.5,1.4,14.8,332.0,256.14,191.81
2018,3,19,16,30,392.0,116.0,1.3,14.7,257.0,196.92,144.94
2018,3,19,16,45,233.5,108.5,1.2,14.55,189.0,138.94,101.52
2018,3,19,17,0,75.0,101.0,1.1,14.4,121.0,101.07,76.58
2018,3,19,17,15,108.5,78.0,1.15,14.25,99.5,75.02,54.12
2018,3,19,17,30,142.0,55.0,1.2,14.1,78.0,44.74,33.65
2018,3,19,17,45,99.0,37.5,1.25,14.0,50.5,30.89,20.48
2018,3,19,18,0,56.0,20.0,1.3,13.9,23.0,16.89,0.0
2018,3,19,18,15,28.0,10.0,1.45,13.85,11.5,9.83,0.0
2018,3,19,18,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.5,5.3,13.2,1.5,1.47,0.0
2018,3,20,6,30,0.0,3.0,5.5,13.1,3.0,2.89,0.0
2018,3,20,6,45,0.0,5.5,5.65,13.0,5.5,5.3,0.0
2018,3,20,7,0,0.0,8.0,5.8,12.9,8.0,7.71,0.81
2018,3,20,7,15,0.0,12.0,5.95,12.9,12.0,11.57,4.21
2018,3,20,7,30,0.0,16.0,6.1,12.9,16.0,15.43,7.6
2018,3,20,7,45,0.0,30.0,6.2,12.85,30.0,28.95,19.27
2018,3,20,8,0,0.0,44.0,6.3,12.8,44.0,42.49,30.87
2018,3,20,8,15,0.0,43.0,6.3,12.85,43.0,41.53,29.96
2018,3,20,8,30,0.0,42.0,6.3,12.9,42.0,40.57,29.04
2018,3,20,8,45,0.0,40.5,6.35,12.95,40.5,39.12,27.71
2018,3,20,9,0,0.0,39.0,6.4,13.0,39.0,37.68,26.38
2018,3,20,9,15,0.0,42.0,6.45,13.05,42.0,40.59,28.74
2018,3,20,9,30,0.0,45.0,6.5,13.1,45.0,43.5,31.1
2018,3,20,9,45,0.0,56.0,6.6,13.15,56.0,54.16,39.95
2018,3,20,10,0,0.0,67.0,6.7,13.2,67.0,64.82,48.75
2018,3,20,10,15,0.0,85.0,6.7,13.25,85.0,82.28,63.17
2018,3,20,10,30,0.0,103.0,6.7,13.3,103.0,99.89,77.61
2018,3,20,10,45,0.0,106.0,6.7,13.4,106.0,102.85,79.9
2018,3,20,11,0,0.0,109.0,6.7,13.5,109.0,105.81,82.21
2018,3,20,11,15,0.0,96.5,6.75,13.55,96.5,93.53,72.0
2018,3,20,11,30,0.0,84.0,6.8,13.6,84.0,81.36,61.91
2018,3,20,11,45,0.0,71.0,6.9,13.7,71.0,68.76,51.45
2018,3,20,12,0,0.0,58.0,7.0,13.8,58.0,56.16,41.0
2018,3,20,12,15,0.0,58.5,7.0,13.8,58.5,56.65,41.4
2018,3,20,12,30,0.0,59.0,7.0,13.8,59.0,57.13,41.8
2018,3,20,12,45,0.0,62.5,7.05,13.8,62.5,60.52,44.62
2018,3,20,13,0,0.0,66.0,7.1,13.8,66.0,63.91,47.45
2018,3,20,13,15,0.0,67.5,7.05,13.85,67.5,65.36,48.67
2018,3,20,13,30,0.0,69.0,7.0,13.9,69.0,66.8,49.91
2018,3,20,13,45,0.0,75.0,6.9,13.9,75.0,72.61,54.78
2018,3,20,14,0,0.0,81.0,6.8,13.9,81.0,78.42,59.66
2018,3,20,14,15,0.0,84.0,6.8,13.95,84.0,81.32,62.15
2018,3,20,14,30,0.0,87.0,6.8,14.0,87.0,84.21,64.67
2018,3,20,14,45,0.0,94.5,6.75,14.05,94.5,91.47,70.82
2018,3,20,15,0,0.0,102.0,6.7,14.1,102.0,98.68,76.98
2018,3,20,15,15,0.0,103.5,6.7,14.1,103.5,100.08,78.34
2018,3,20,15,30,0.0,105.0,6.7,14.1,105.0,101.44,79.71
2018,3,20,15,45,0.0,94.5,6.75,14.1,94.5,91.3,71.46
2018,3,20,16,0,0.0,84.0,6.8,14.1,84.0,81.19,63.19
2018,3,20,16,15,0.0,73.0,6.65,14.05,73.0,70.58,54.42
2018,3,20,16,30,0.0,62.0,6.5,14.0,62.0,59.92,45.52
2018,3,20,16,45,0.0,55.0,6.4,14.0,55.0,53.14,39.8
2018,3,20,17,0,0.0,48.0,6.3,14.0,48.0,46.37,33.98
2018,3,20,17,15,0.0,37.5,6.15,14.0,37.5,36.21,25.15
2018,3,20,17,30,0.0,27.0,6.0,14.0,27.0,26.06,17.29
2018,3,20,17,45,0.0,18.0,5.9,14.0,18.0,17.36,9.09
2018,3,20,18,0,0.0,9.0,5.8,14.0,9.0,8.68,0.0
2018,3,20,18,15,0.0,4.5,5.85,14.0,4.5,4.42,0.0
2018,3,20,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.95,14.05,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.15,14.1,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.45,14.1,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.6,14.1,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,6.75,14.1,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,6.9,14.1,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,7.0,14.05,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,6.85,13.95,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,6.8,13.9,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,6.4,13.85,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,5.6,13.75,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,4.9,13.65,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,4.35,13.6,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,2.7,14.85,1.5,1.47,0.0
2018,3,21,6,30,0.0,3.0,2.8,14.9,3.0,2.89,0.0
2018,3,21,6,45,0.0,5.0,2.85,14.95,5.0,4.82,0.0
2018,3,21,7,0,0.0,7.0,2.9,15.0,7.0,6.74,0.0
2018,3,21,7,15,0.0,15.0,3.05,15.0,15.0,14.46,6.62
2018,3,21,7,30,0.0,23.0,3.2,15.0,23.0,22.19,13.3
2018,3,21,7,45,0.0,40.5,3.35,15.0,40.5,39.1,27.75
2018,3,21,8,0,0.0,58.0,3.5,15.0,58.0,56.04,42.09
2018,3,21,8,15,0.0,77.0,3.65,15.05,77.0,74.53,57.56
2018,3,21,8,30,0.0,96.0,3.8,15.1,96.0,93.55,73.29
2018,3,21,8,45,7.5,132.5,3.95,15.1,136.5,135.79,108.31
2018,3,21,9,0,15.0,169.0,4.1,15.1,177.0,178.87,143.53
2018,3,21,9,15,18.5,196.0,4.4,15.15,206.5,209.55,168.15
2018,3,21,9,30,22.0,223.0,4.7,15.2,236.0,240.38,192.71
2018,3,21,9,45,36.0,249.5,5.0,15.2,272.5,287.84,230.8
2018,3,21,10,0,50.0,276.0,5.3,15.2,309.0,328.16,262.9
2018,3,21,10,15,36.5,271.5,5.45,15.25,296.5,311.37,248.62
2018,3,21,10,30,23.0,267.0,5.6,15.3,284.0,285.97,227.64
2018,3,21,10,45,20.5,266.5,5.8,15.35,282.0,282.9,224.89
2018,3,21,11,0,18.0,266.0,6.0,15.4,280.0,279.79,222.1
2018,3,21,11,15,20.0,279.0,6.1,15.45,294.5,294.5,233.61
2018,3,21,11,30,22.0,292.0,6.2,15.5,309.0,309.12,245.01
2018,3,21,11,45,26.5,307.0,6.25,15.5,328.0,335.56,265.82
2018,3,21,12,0,31.0,322.0,6.3,15.5,347.0,354.09,280.38
2018,3,21,12,15,28.0,314.5,6.25,15.55,337.0,342.22,270.81
2018,3,21,12,30,25.0,307.0,6.2,15.6,327.0,324.22,256.53
2018,3,21,12,45,21.5,293.0,6.15,15.6,310.0,306.22,242.31
2018,3,21,13,0,18.0,279.0,6.1,15.6,293.0,288.41,228.24
2018,3,21,13,15,30.5,292.0,6.0,15.6,315.5,314.99,249.78
2018,3,21,13,30,43.0,305.0,5.9,15.6,338.0,335.99,266.78
2018,3,21,13,45,37.5,294.0,5.85,15.55,322.0,318.35,252.92
2018,3,21,14,0,32.0,283.0,5.8,15.5,306.0,301.06,239.4
2018,3,21,14,15,55.0,281.0,5.95,15.5,319.0,312.48,249.51
2018,3,21,14,30,78.0,279.0,6.1,15.5,332.0,321.88,257.85
2018,3,21,14,45,73.0,249.0,6.25,15.5,296.5,285.24,228.89
2018,3,21,15,0,68.0,219.0,6.4,15.5,261.0,249.23,200.2
2018,3,21,15,15,39.0,183.5,6.4,15.5,207.0,196.48,157.3
2018,3,21,15,30,10.0,148.0,6.4,15.5,153.0,147.01,116.88
2018,3,21,15,45,5.0,108.0,6.45,15.45,110.5,106.19,83.42
2018,3,21,16,0,0.0,68.0,6.5,15.4,68.0,65.74,49.87
2018,3,21,16,15,2.0,65.5,6.45,15.35,66.0,63.9,48.46
2018,3,21,16,30,4.0,63.0,6.4,15.3,64.0,61.84,46.76
2018,3,21,16,45,5.5,67.5,6.4,15.3,69.0,66.12,50.36
2018,3,21,17,0,7.0,72.0,6.4,15.3,74.0,69.57,53.12
2018,3,21,17,15,3.5,53.0,6.45,15.25,54.0,51.1,37.47
2018,3,21,17,30,0.0,34.0,6.5,15.2,34.0,32.83,23.14
2018,3,21,17,45,5.5,26.0,6.55,15.15,26.5,25.1,15.65
2018,3,21,18,0,11.0,18.0,6.6,15.1,19.0,17.23,3.06
2018,3,21,18,15,11.0,11.0,6.65,15.1,11.5,10.81,0.0
2018,3,21,18,30,11.0,4.0,6.7,15.1,4.0,0.0,0.0
2018,3,21,18,45,5.5,2.0,6.7,15.1,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,6.7,15.1,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,6.8,15.1,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,6.9,15.1,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.05,15.1,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.2,15.1,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.25,15.1,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.3,15.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.4,15.1,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.5,15.1,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.65,15.05,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.2,14.95,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.2,14.9,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.15,14.9,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.1,14.9,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.05,14.85,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.0,14.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,7.95,14.8,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,7.9,14.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,7.85,14.75,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,7.8,14.7,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,7.75,14.7,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,7.7,14.7,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,7.75,14.65,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,7.8,14.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,7.8,14.6,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,7.8,14.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,7.65,14.6,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,7.5,14.6,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,7.3,14.55,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.1,14.5,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.0,14.5,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,6.75,14.5,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,6.6,14.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,6.55,14.55,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,6.5,14.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.5,14.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.5,14.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.4,14.6,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.1,14.6,0.0,0.0,0.0
2018,3,22,6,15,0.0,4.0,6.1,14.6,4.0,3.93,0.0
2018,3,22,6,30,0.0,8.0,6.1,14.6,8.0,7.71,0.0
2018,3,22,6,45,0.0,16.0,6.1,14.6,16.0,15.43,6.7
2018,3,22,7,0,0.0,24.0,6.1,14.6,24.0,23.16,13.72
2018,3,22,7,15,0.0,26.5,6.0,14.6,26.5,25.57,16.05
2018,3,22,7,30,0.0,29.0,5.9,14.6,29.0,27.98,18.25
2018,3,22,7,45,0.5,41.5,5.75,14.65,41.5,40.33,28.81
2018,3,22,8,0,1.0,54.0,5.6,14.7,54.0,52.73,39.33
2018,3,22,8,15,0.5,58.5,5.5,14.7,58.5,56.83,42.69
2018,3,22,8,30,0.0,63.0,5.4,14.7,63.0,60.89,45.97
2018,3,22,8,45,0.0,95.0,5.3,14.7,95.0,92.26,72.11
2018,3,22,9,0,0.0,127.0,5.2,14.7,127.0,124.47,98.61
2018,3,22,9,15,0.0,110.5,5.2,14.65,110.5,107.53,84.31
2018,3,22,9,30,0.0,94.0,5.2,14.6,94.0,91.01,70.43
2018,3,22,9,45,19.0,145.5,5.2,14.55,158.5,162.47,129.84
2018,3,22,10,0,38.0,197.0,5.2,14.5,223.0,232.75,187.24
2018,3,22,10,15,89.0,266.0,5.55,14.4,329.5,350.67,283.0
2018,3,22,10,30,140.0,335.0,5.9,14.3,436.0,479.85,385.35
2018,3,22,10,45,171.5,349.0,6.25,14.15,477.0,523.49,420.11
2018,3,22,11,0,203.0,363.0,6.6,14.0,518.0,567.06,454.96
2018,3,22,11,15,181.0,373.0,6.9,13.8,513.5,557.21,446.79
2018,3,22,11,30,159.0,383.0,7.2,13.6,509.0,546.35,437.96
2018,3,22,11,45,144.5,387.5,7.45,13.4,503.0,535.7,429.56
2018,3,22,12,0,130.0,392.0,7.7,13.2,497.0,524.5,420.73
2018,3,22,12,15,191.0,380.0,7.8,13.05,534.5,563.14,453.47
2018,3,22,12,30,252.0,368.0,7.9,12.9,572.0,606.28,489.32
2018,3,22,12,45,295.0,359.5,7.95,12.8,596.0,627.76,507.53
2018,3,22,13,0,338.0,351.0,8.0,12.7,620.0,646.57,523.66
2018,3,22,13,15,372.0,334.0,8.0,12.65,624.5,646.29,524.67
2018,3,22,13,30,406.0,317.0,8.0,12.6,629.0,647.0,526.32
2018,3,22,13,45,485.5,277.0,7.95,12.55,639.0,652.16,532.75
2018,3,22,14,0,565.0,237.0,7.9,12.5,649.0,650.78,533.69
2018,3,22,14,15,577.0,220.5,7.95,12.5,626.0,619.12,508.94
2018,3,22,14,30,589.0,204.0,8.0,12.5,603.0,586.29,482.85
2018,3,22,14,45,619.0,180.5,8.0,12.45,579.5,553.83,456.83
2018,3,22,15,0,649.0,157.0,8.0,12.4,556.0,517.31,426.7
2018,3,22,15,15,688.0,134.0,8.0,12.4,530.0,481.73,396.2
2018,3,22,15,30,727.0,111.0,8.0,12.4,504.0,441.09,360.26
2018,3,22,15,45,726.5,99.5,8.1,12.3,462.5,390.29,314.81
2018,3,22,16,0,726.0,88.0,8.2,12.2,421.0,338.47,267.21
2018,3,22,16,15,663.0,90.0,8.2,12.15,367.0,279.81,214.25
2018,3,22,16,30,600.0,92.0,8.2,12.1,313.0,227.34,166.98
2018,3,22,16,45,458.0,92.5,8.2,12.0,246.0,165.17,116.33
2018,3,22,17,0,316.0,93.0,8.2,11.9,179.0,118.84,82.15
2018,3,22,17,15,269.5,76.5,8.1,11.8,138.5,80.32,53.42
2018,3,22,17,30,223.0,60.0,8.0,11.7,98.0,47.3,36.34
2018,3,22,17,45,162.5,44.0,7.9,11.6,66.5,35.94,25.32
2018,3,22,18,0,102.0,28.0,7.8,11.5,35.0,23.26,7.8
2018,3,22,18,15,62.5,17.0,7.7,11.45,20.0,16.71,0.0
2018,3,22,18,30,23.0,6.0,7.6,11.4,5.0,0.0,0.0
2018,3,22,18,45,11.5,3.0,7.5,11.35,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,7.4,11.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,7.25,11.25,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,7.1,11.2,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,7.0,11.15,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,6.9,11.1,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,6.8,11.1,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,6.7,11.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,6.6,11.05,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,6.35,10.95,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,6.1,10.9,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,6.0,10.85,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,5.65,10.75,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,5.3,10.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,4.75,10.6,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,23,6,15,114.0,13.0,1.2,11.45,20.5,34.89,0.0
2018,3,23,6,30,228.0,26.0,1.0,11.6,41.0,93.04,26.89
2018,3,23,6,45,289.0,38.0,0.8,11.75,74.5,142.88,102.87
2018,3,23,7,0,350.0,50.0,0.6,11.9,108.0,194.21,150.05
2018,3,23,7,15,379.5,67.0,0.6,12.0,150.5,242.7,193.78
2018,3,23,7,30,409.0,84.0,0.6,12.1,193.0,294.98,239.16
2018,3,23,7,45,572.0,77.5,0.6,12.2,265.5,394.34,320.6
2018,3,23,8,0,735.0,71.0,0.6,12.3,338.0,503.74,407.01
2018,3,23,8,15,712.5,85.0,0.7,12.45,375.5,541.57,436.25
2018,3,23,8,30,690.0,99.0,0.8,12.6,413.0,573.42,460.67
2018,3,23,8,45,700.0,110.0,0.9,12.7,458.0,620.4,495.9
2018,3,23,9,0,710.0,121.0,1.0,12.8,503.0,665.99,529.14
2018,3,23,9,15,809.0,100.5,1.2,12.9,569.5,739.96,582.77
2018,3,23,9,30,908.0,80.0,1.4,13.0,636.0,815.38,635.87
2018,3,23,9,45,922.5,80.5,1.6,13.1,675.5,852.51,661.55
2018,3,23,10,0,937.0,81.0,1.8,13.2,715.0,887.18,685.85
2018,3,23,10,15,946.0,82.5,2.1,13.3,747.5,915.5,706.8
2018,3,23,10,30,955.0,84.0,2.4,13.4,780.0,940.67,725.53
2018,3,23,10,45,961.5,84.5,2.7,13.5,805.0,959.17,739.6
2018,3,23,11,0,968.0,85.0,3.0,13.6,830.0,974.15,751.26
2018,3,23,11,15,972.0,85.5,3.2,13.65,847.0,983.23,758.2
2018,3,23,11,30,976.0,86.0,3.4,13.7,864.0,988.57,762.69
2018,3,23,11,45,977.5,86.0,3.65,13.75,872.5,987.3,763.06
2018,3,23,12,0,979.0,86.0,3.9,13.8,881.0,982.25,760.85
2018,3,23,12,15,978.5,87.0,4.0,13.85,881.5,972.7,754.61
2018,3,23,12,30,978.0,88.0,4.1,13.9,882.0,959.43,745.89
2018,3,23,12,45,975.5,88.0,4.25,13.9,873.5,939.72,733.11
2018,3,23,13,0,973.0,88.0,4.4,13.9,865.0,916.55,718.38
2018,3,23,13,15,968.5,88.0,4.45,13.9,848.5,888.37,699.19
2018,3,23,13,30,964.0,88.0,4.5,13.9,832.0,857.07,677.7
2018,3,23,13,45,957.5,87.0,4.5,13.9,807.5,820.26,651.75
2018,3,23,14,0,951.0,86.0,4.5,13.9,783.0,780.81,623.72
2018,3,23,14,15,941.0,85.0,4.55,13.85,750.5,736.49,592.22
2018,3,23,14,30,931.0,84.0,4.6,13.8,718.0,690.22,557.96
2018,3,23,14,45,917.0,83.0,4.6,13.8,679.0,639.81,518.0
2018,3,23,15,0,903.0,82.0,4.6,13.8,640.0,588.28,476.18
2018,3,23,15,15,886.5,80.5,4.6,13.8,596.0,534.14,431.19
2018,3,23,15,30,870.0,79.0,4.6,13.8,552.0,479.69,384.67
2018,3,23,15,45,846.5,76.0,4.6,13.7,502.5,419.36,332.38
2018,3,23,16,0,823.0,73.0,4.6,13.6,453.0,361.33,280.56
2018,3,23,16,15,788.5,70.5,4.55,13.5,400.5,301.83,226.72
2018,3,23,16,30,754.0,68.0,4.5,13.4,348.0,245.23,174.99
2018,3,23,16,45,691.0,65.0,4.5,13.35,291.5,186.09,123.26
2018,3,23,17,0,628.0,62.0,4.5,13.3,235.0,131.38,78.38
2018,3,23,17,15,567.0,55.0,4.45,13.1,185.5,82.31,43.98
2018,3,23,17,30,506.0,48.0,4.4,12.9,136.0,40.36,30.1
2018,3,23,17,45,381.5,39.0,4.35,12.75,92.5,30.23,20.41
2018,3,23,18,0,257.0,30.0,4.3,12.6,49.0,25.15,10.17
2018,3,23,18,15,145.0,18.0,4.3,12.55,27.0,17.69,0.0
2018,3,23,18,30,33.0,6.0,4.3,12.5,5.0,0.0,0.0
2018,3,23,18,45,16.5,3.0,4.25,12.45,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
