Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,0,15,0.0,0.0,5.8,12.05,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,5.7,11.95,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,5.7,11.85,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,5.65,11.8,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,5.6,11.75,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,5.55,11.85,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,4,13,5,45,63.5,13.5,5.45,12.2,17.5,23.4,0.0
2018,4,13,6,0,127.0,27.0,5.4,12.4,35.0,63.5,16.37
2018,4,13,6,15,240.5,42.0,5.4,12.55,75.5,121.96,86.14
2018,4,13,6,30,354.0,57.0,5.4,12.7,116.0,188.5,144.66
2018,4,13,6,45,435.5,66.5,5.4,12.9,165.0,250.36,200.16
2018,4,13,7,0,517.0,76.0,5.4,13.1,214.0,320.42,262.2
2018,4,13,7,15,571.5,82.5,5.35,13.25,266.5,381.82,316.26
2018,4,13,7,30,626.0,89.0,5.3,13.4,319.0,447.63,372.53
2018,4,13,7,45,664.0,94.5,5.3,13.6,371.5,506.7,421.83
2018,4,13,8,0,702.0,100.0,5.3,13.8,424.0,567.81,471.41
2018,4,13,8,15,729.0,105.0,5.25,13.95,474.5,622.57,514.58
2018,4,13,8,30,756.0,110.0,5.2,14.1,525.0,677.66,556.76
2018,4,13,8,45,775.0,114.0,5.15,14.25,571.5,723.17,589.34
2018,4,13,9,0,794.0,118.0,5.1,14.4,618.0,770.11,622.54
2018,4,13,9,15,812.5,119.5,5.05,14.55,661.0,812.64,651.94
2018,4,13,9,30,831.0,121.0,5.0,14.7,704.0,853.57,679.81
2018,4,13,9,45,848.0,120.5,4.95,14.85,742.0,889.12,703.45
2018,4,13,10,0,865.0,120.0,4.9,15.0,780.0,917.01,721.38
2018,4,13,10,15,872.5,122.5,4.9,15.1,810.0,942.3,737.93
2018,4,13,10,30,880.0,125.0,4.9,15.2,840.0,964.61,752.36
2018,4,13,10,45,884.0,127.5,4.85,15.3,862.5,980.47,761.88
2018,4,13,11,0,888.0,130.0,4.8,15.4,885.0,993.02,769.17
2018,4,13,11,15,892.0,130.5,4.8,15.5,900.0,1000.11,773.17
2018,4,13,11,30,896.0,131.0,4.8,15.6,915.0,1003.79,774.96
2018,4,13,11,45,897.0,132.0,4.8,15.7,921.5,1001.66,772.84
2018,4,13,12,0,898.0,133.0,4.8,15.8,928.0,996.09,768.5
2018,4,13,12,15,898.0,133.0,4.8,15.85,927.0,985.16,760.71
2018,4,13,12,30,898.0,133.0,4.8,15.9,926.0,970.89,750.73
2018,4,13,12,45,839.0,162.0,4.85,15.95,897.0,933.26,724.72
2018,4,13,13,0,780.0,191.0,4.9,16.0,868.0,889.9,694.6
2018,4,13,13,15,832.5,160.5,4.95,16.0,870.0,883.03,690.73
2018,4,13,13,30,885.0,130.0,5.0,16.0,872.0,868.06,680.89
2018,4,13,13,45,828.5,151.0,5.0,16.0,830.0,816.35,644.07
2018,4,13,14,0,772.0,172.0,5.0,16.0,788.0,763.03,605.87
2018,4,13,14,15,710.0,189.0,5.0,15.95,738.0,703.64,560.58
2018,4,13,14,30,648.0,206.0,5.0,15.9,688.0,646.33,516.1
2018,4,13,14,45,696.5,176.0,5.05,15.9,670.0,617.95,495.26
2018,4,13,15,0,745.0,146.0,5.1,15.9,652.0,583.79,468.94
2018,4,13,15,15,714.0,143.5,5.1,15.9,603.0,526.6,422.73
2018,4,13,15,30,683.0,141.0,5.1,15.9,554.0,471.05,376.92
2018,4,13,15,45,648.5,135.0,5.15,15.75,501.5,412.65,328.21
2018,4,13,16,0,614.0,129.0,5.2,15.6,449.0,356.94,280.66
2018,4,13,16,15,619.5,114.5,5.25,15.45,409.0,309.66,238.39
2018,4,13,16,30,625.0,100.0,5.3,15.3,369.0,261.25,194.14
2018,4,13,16,45,629.5,90.0,5.4,15.15,330.5,215.71,151.87
2018,4,13,17,0,634.0,80.0,5.5,15.0,292.0,169.36,109.87
2018,4,13,17,15,574.5,72.5,5.55,14.75,239.0,117.94,69.93
2018,4,13,17,30,515.0,65.0,5.6,14.5,186.0,73.5,42.26
2018,4,13,17,45,424.0,56.0,5.7,14.25,138.5,41.96,31.43
2018,4,13,18,0,333.0,47.0,5.8,14.0,91.0,36.0,25.48
2018,4,13,18,15,215.0,33.0,5.8,13.85,56.5,25.96,13.43
2018,4,13,18,30,97.0,19.0,5.8,13.7,22.0,18.68,0.0
2018,4,13,18,45,48.5,9.5,5.8,13.55,11.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,5.5,13.35,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,5.25,13.25,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,4.95,13.2,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,14,5,15,6.5,2.0,3.55,13.1,2.0,0.0,0.0
2018,4,14,5,30,13.0,4.0,3.6,13.2,4.0,0.0,0.0
2018,4,14,5,45,90.0,16.5,3.65,13.3,22.5,30.84,0.0
2018,4,14,6,0,167.0,29.0,3.7,13.4,41.0,75.51,28.22
2018,4,14,6,15,280.0,41.5,3.75,13.55,81.0,132.65,93.91
2018,4,14,6,30,393.0,54.0,3.8,13.7,121.0,199.52,152.48
2018,4,14,6,45,471.0,63.0,3.85,13.85,171.0,261.79,208.12
2018,4,14,7,0,549.0,72.0,3.9,14.0,221.0,331.77,269.55
2018,4,14,7,15,601.0,78.0,3.9,14.15,273.5,393.04,322.81
2018,4,14,7,30,653.0,84.0,3.9,14.3,326.0,458.46,377.9
2018,4,14,7,45,690.0,88.5,3.9,14.45,378.5,517.11,426.02
2018,4,14,8,0,727.0,93.0,3.9,14.6,431.0,577.66,474.23
2018,4,14,8,15,754.0,96.5,3.8,14.8,481.5,629.82,514.31
2018,4,14,8,30,781.0,100.0,3.7,15.0,532.0,684.29,554.01
2018,4,14,8,45,802.0,102.5,3.6,15.2,579.5,732.98,587.72
2018,4,14,9,0,823.0,105.0,3.5,15.4,627.0,780.76,620.13
2018,4,14,9,15,840.0,107.0,3.45,15.55,670.0,823.48,648.65
2018,4,14,9,30,857.0,109.0,3.4,15.7,713.0,859.42,671.98
2018,4,14,9,45,871.0,109.5,3.3,15.85,750.5,893.94,693.79
2018,4,14,10,0,885.0,110.0,3.2,16.0,788.0,926.09,713.68
2018,4,14,10,15,893.0,111.0,3.2,16.1,817.5,950.62,729.0
2018,4,14,10,30,901.0,112.0,3.2,16.2,847.0,972.13,742.31
2018,4,14,10,45,907.0,112.5,3.2,16.35,869.5,988.04,751.72
2018,4,14,11,0,913.0,113.0,3.2,16.5,892.0,1000.63,758.99
2018,4,14,11,15,916.5,114.0,3.25,16.55,907.0,1007.91,763.51
2018,4,14,11,30,920.0,115.0,3.3,16.6,922.0,1011.7,765.83
2018,4,14,11,45,921.5,115.5,3.4,16.7,929.0,1009.5,764.51
2018,4,14,12,0,923.0,116.0,3.5,16.8,936.0,1003.78,760.96
2018,4,14,12,15,923.0,115.5,3.65,16.8,934.5,992.12,754.12
2018,4,14,12,30,923.0,115.0,3.8,16.8,933.0,977.04,745.0
2018,4,14,12,45,921.5,114.0,4.0,16.8,923.5,956.73,732.59
2018,4,14,13,0,920.0,113.0,4.2,16.8,914.0,933.22,717.86
2018,4,14,13,15,916.5,112.5,4.45,16.75,897.0,905.38,700.76
2018,4,14,13,30,913.0,112.0,4.7,16.7,880.0,874.64,681.62
2018,4,14,13,45,908.0,110.0,4.9,16.65,855.0,838.48,657.86
2018,4,14,14,0,903.0,108.0,5.1,16.6,830.0,799.85,631.92
2018,4,14,14,15,894.5,106.5,5.3,16.5,798.0,756.87,602.42
2018,4,14,14,30,886.0,105.0,5.5,16.4,766.0,712.07,571.04
2018,4,14,14,45,875.5,102.5,5.65,16.3,728.0,663.4,533.89
2018,4,14,15,0,865.0,100.0,5.8,16.2,690.0,613.54,494.62
2018,4,14,15,15,849.5,98.0,5.8,16.2,646.0,559.23,450.26
2018,4,14,15,30,834.0,96.0,5.8,16.2,602.0,505.59,405.27
2018,4,14,15,45,813.5,92.5,6.05,15.95,553.5,448.39,356.97
2018,4,14,16,0,793.0,89.0,6.3,15.7,505.0,392.09,307.9
2018,4,14,16,15,765.0,85.5,6.35,15.5,453.5,334.45,256.44
2018,4,14,16,30,737.0,82.0,6.4,15.3,402.0,279.1,206.16
2018,4,14,16,45,697.5,78.0,6.45,15.15,349.0,220.84,153.97
2018,4,14,17,0,658.0,74.0,6.5,15.0,296.0,168.87,108.61
2018,4,14,17,15,524.5,74.0,6.4,14.8,231.5,114.94,69.46
2018,4,14,17,30,391.0,74.0,6.3,14.6,167.0,76.12,47.67
2018,4,14,17,45,290.0,60.5,6.25,14.4,120.0,44.92,34.04
2018,4,14,18,0,189.0,47.0,6.2,14.2,73.0,35.83,25.37
2018,4,14,18,15,121.0,31.0,6.05,14.15,45.0,25.71,13.76
2018,4,14,18,30,53.0,15.0,5.9,14.1,17.0,14.74,0.0
2018,4,14,18,45,26.5,7.5,5.75,14.0,8.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,5.5,13.9,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,5.05,13.9,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,4.4,13.95,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,15,5,15,5.5,2.0,2.8,12.95,2.0,0.0,0.0
2018,4,15,5,30,11.0,4.0,2.8,13.0,4.0,0.0,0.0
2018,4,15,5,45,65.5,16.5,2.85,13.05,21.0,27.06,0.0
2018,4,15,6,0,120.0,29.0,2.9,13.1,38.0,63.23,28.14
2018,4,15,6,15,204.5,44.0,2.95,13.25,74.0,115.35,82.77
2018,4,15,6,30,289.0,59.0,3.0,13.4,110.0,171.05,131.6
2018,4,15,6,45,338.0,72.0,3.0,13.5,151.0,220.03,175.61
2018,4,15,7,0,387.0,85.0,3.0,13.6,192.0,274.04,223.22
2018,4,15,7,15,372.5,107.0,2.95,13.8,227.5,311.45,255.97
2018,4,15,7,30,358.0,129.0,2.9,14.0,263.0,346.56,285.4
2018,4,15,7,45,408.5,140.5,2.8,14.15,315.0,406.39,334.18
2018,4,15,8,0,459.0,152.0,2.7,14.3,367.0,470.09,384.65
2018,4,15,8,15,480.5,164.5,2.75,14.5,412.0,518.47,421.9
2018,4,15,8,30,502.0,177.0,2.8,14.7,457.0,567.36,458.78
2018,4,15,8,45,522.5,187.5,2.85,14.85,500.5,613.53,492.99
2018,4,15,9,0,543.0,198.0,2.9,15.0,544.0,659.59,526.52
2018,4,15,9,15,582.5,199.0,2.95,15.1,592.5,713.95,566.21
2018,4,15,9,30,622.0,200.0,3.0,15.2,641.0,765.87,603.52
2018,4,15,9,45,725.0,168.5,3.1,15.25,707.5,839.02,655.74
2018,4,15,10,0,828.0,137.0,3.2,15.3,774.0,910.78,705.17
2018,4,15,10,15,859.0,128.5,3.2,15.35,811.5,945.2,727.28
2018,4,15,10,30,890.0,120.0,3.2,15.4,849.0,971.94,744.32
2018,4,15,10,45,895.5,121.0,3.15,15.45,871.0,987.67,753.47
2018,4,15,11,0,901.0,122.0,3.1,15.5,893.0,1000.11,760.54
2018,4,15,11,15,904.5,122.5,3.25,15.55,907.5,1006.71,765.44
2018,4,15,11,30,908.0,123.0,3.4,15.6,922.0,1009.86,768.15
2018,4,15,11,45,910.0,122.5,3.5,15.6,928.5,1007.05,766.68
2018,4,15,12,0,912.0,122.0,3.6,15.6,935.0,1000.77,762.99
2018,4,15,12,15,910.5,122.0,3.85,15.6,932.5,988.25,756.15
2018,4,15,12,30,909.0,122.0,4.1,15.6,930.0,972.39,746.95
2018,4,15,12,45,905.5,121.0,4.35,15.6,919.0,950.45,733.6
2018,4,15,13,0,902.0,120.0,4.6,15.6,908.0,925.45,718.56
2018,4,15,13,15,895.0,120.0,4.85,15.55,889.0,895.48,699.8
2018,4,15,13,30,888.0,120.0,5.1,15.5,870.0,862.88,678.78
2018,4,15,13,45,808.0,153.0,5.35,15.4,820.0,803.86,638.01
2018,4,15,14,0,728.0,186.0,5.6,15.3,770.0,745.38,596.14
2018,4,15,14,15,514.0,202.5,5.8,15.15,607.0,575.81,464.78
2018,4,15,14,30,300.0,219.0,6.0,15.0,444.0,420.76,340.65
2018,4,15,14,45,154.5,215.0,6.2,14.9,330.5,307.16,247.97
2018,4,15,15,0,9.0,211.0,6.4,14.8,217.0,208.34,165.8
2018,4,15,15,15,5.5,182.5,6.4,14.8,186.0,178.48,141.97
2018,4,15,15,30,2.0,154.0,6.4,14.8,155.0,149.1,118.28
2018,4,15,15,45,20.5,167.5,6.65,14.5,178.5,169.51,135.62
2018,4,15,16,0,39.0,181.0,6.9,14.2,202.0,185.8,149.32
2018,4,15,16,15,88.0,174.0,6.85,14.05,214.5,192.29,154.02
2018,4,15,16,30,137.0,167.0,6.8,13.9,227.0,190.86,151.22
2018,4,15,16,45,140.5,142.0,6.8,13.8,196.5,159.91,124.53
2018,4,15,17,0,144.0,117.0,6.8,13.7,166.0,128.82,97.69
2018,4,15,17,15,188.0,100.5,6.65,13.55,153.0,105.82,76.48
2018,4,15,17,30,232.0,84.0,6.5,13.4,140.0,80.68,56.22
2018,4,15,17,45,185.5,67.0,6.4,13.3,104.5,53.39,41.72
2018,4,15,18,0,139.0,50.0,6.3,13.2,69.0,40.57,29.64
2018,4,15,18,15,85.0,33.0,6.2,13.15,43.0,27.27,15.48
2018,4,15,18,30,31.0,16.0,6.1,13.1,17.0,15.73,0.0
2018,4,15,18,45,15.5,8.0,6.0,13.0,8.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.8,12.85,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.6,12.75,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.7,12.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,4.55,12.35,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,4.6,12.4,1.0,0.0,0.0
2018,4,16,5,45,0.0,2.5,4.65,12.4,2.5,2.46,0.0
2018,4,16,6,0,0.0,4.0,4.7,12.4,4.0,3.85,0.0
2018,4,16,6,15,0.0,7.0,4.8,12.4,7.0,6.74,0.0
2018,4,16,6,30,0.0,10.0,4.9,12.4,10.0,9.64,2.53
2018,4,16,6,45,0.0,15.5,5.0,12.4,15.5,14.95,7.18
2018,4,16,7,0,0.0,21.0,5.1,12.4,21.0,20.26,11.82
2018,4,16,7,15,0.0,25.0,5.1,12.35,25.0,24.12,15.16
2018,4,16,7,30,0.0,29.0,5.1,12.3,29.0,27.99,18.46
2018,4,16,7,45,0.0,33.5,5.15,12.3,33.5,32.35,22.12
2018,4,16,8,0,0.0,38.0,5.2,12.3,38.0,36.7,25.76
2018,4,16,8,15,52.0,78.5,5.15,12.3,107.5,117.66,95.72
2018,4,16,8,30,104.0,119.0,5.1,12.3,177.0,200.55,166.05
2018,4,16,8,45,105.0,121.5,5.1,12.3,184.5,207.69,171.66
2018,4,16,9,0,106.0,124.0,5.1,12.3,192.0,220.55,181.98
2018,4,16,9,15,268.5,150.5,5.1,12.3,338.0,396.7,329.31
2018,4,16,9,30,431.0,177.0,5.1,12.3,484.0,573.45,471.41
2018,4,16,9,45,596.5,174.0,5.05,12.35,622.0,732.25,594.51
2018,4,16,10,0,762.0,171.0,5.0,12.4,760.0,892.3,711.74
2018,4,16,10,15,798.5,162.0,5.05,12.4,800.0,926.38,734.84
2018,4,16,10,30,835.0,153.0,5.1,12.4,840.0,962.58,760.2
2018,4,16,10,45,841.5,154.5,5.1,12.4,862.5,978.97,770.9
2018,4,16,11,0,848.0,156.0,5.1,12.4,885.0,992.22,779.56
2018,4,16,11,15,854.0,155.5,5.1,12.4,900.0,999.64,784.19
2018,4,16,11,30,860.0,155.0,5.1,12.4,915.0,1003.75,786.64
2018,4,16,11,45,684.5,225.0,5.1,12.4,832.5,906.31,716.22
2018,4,16,12,0,509.0,295.0,5.1,12.4,750.0,801.29,635.49
2018,4,16,12,15,371.0,350.0,5.2,12.4,681.5,718.67,570.37
2018,4,16,12,30,233.0,405.0,5.3,12.4,613.0,632.68,501.47
2018,4,16,12,45,261.5,396.0,5.4,12.4,627.0,642.37,510.5
2018,4,16,13,0,290.0,387.0,5.5,12.4,641.0,650.03,517.59
2018,4,16,13,15,236.0,378.0,5.6,12.35,582.0,584.14,466.5
2018,4,16,13,30,182.0,369.0,5.7,12.3,523.0,517.51,414.42
2018,4,16,13,45,408.5,292.5,5.85,12.3,625.0,621.32,502.26
2018,4,16,14,0,635.0,216.0,6.0,12.3,727.0,704.18,571.62
2018,4,16,14,15,734.5,172.5,6.1,12.25,741.5,707.69,576.5
2018,4,16,14,30,834.0,129.0,6.2,12.2,756.0,701.98,573.96
2018,4,16,14,45,773.0,143.5,6.35,12.15,701.5,638.94,523.42
2018,4,16,15,0,712.0,158.0,6.5,12.1,647.0,578.15,473.96
2018,4,16,15,15,706.5,148.0,6.5,12.1,607.0,529.29,433.54
2018,4,16,15,30,701.0,138.0,6.5,12.1,567.0,479.67,391.47
2018,4,16,15,45,652.0,136.5,6.7,12.05,510.5,418.02,338.94
2018,4,16,16,0,603.0,135.0,6.9,12.0,454.0,360.56,289.01
2018,4,16,16,15,518.0,138.5,6.9,11.95,393.0,299.8,236.41
2018,4,16,16,30,433.0,142.0,6.9,11.9,332.0,247.74,191.57
2018,4,16,16,45,457.5,115.5,6.9,11.85,293.0,202.89,149.97
2018,4,16,17,0,482.0,89.0,6.9,11.8,254.0,155.1,106.06
2018,4,16,17,15,485.0,75.5,6.85,11.7,217.5,113.67,70.79
2018,4,16,17,30,488.0,62.0,6.8,11.6,181.0,71.95,41.21
2018,4,16,17,45,417.5,53.5,6.75,11.55,137.5,38.95,29.19
2018,4,16,18,0,347.0,45.0,6.7,11.5,94.0,34.75,24.84
2018,4,16,18,15,233.0,32.0,6.65,11.45,59.0,24.86,14.1
2018,4,16,18,30,119.0,19.0,6.6,11.4,24.0,18.68,0.0
2018,4,16,18,45,59.5,9.5,6.55,11.35,12.0,9.34,0.0
2018,4,16,19,0,0.0,0.0,6.5,11.3,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,6.3,11.3,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,6.25,11.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,6.2,11.3,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,6.05,11.3,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,5.7,11.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,5.25,11.3,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,4.85,11.25,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,4.75,11.2,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,4.65,11.15,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,4.5,11.05,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,17,5,15,14.0,3.5,4.1,10.95,3.0,0.0,0.0
2018,4,17,5,30,28.0,7.0,4.0,11.1,6.0,0.0,0.0
2018,4,17,5,45,98.5,19.0,3.9,11.3,25.5,35.58,0.0
2018,4,17,6,0,169.0,31.0,3.8,11.5,45.0,81.75,45.86
2018,4,17,6,15,274.5,43.5,3.7,11.6,85.5,135.33,98.74
2018,4,17,6,30,380.0,56.0,3.6,11.7,126.0,199.8,155.36
2018,4,17,6,45,466.5,65.0,3.5,11.85,178.5,266.41,214.46
2018,4,17,7,0,553.0,74.0,3.4,12.0,231.0,340.51,279.13
2018,4,17,7,15,626.0,77.5,3.25,12.1,290.0,410.02,338.82
2018,4,17,7,30,699.0,81.0,3.1,12.2,349.0,485.68,401.72
2018,4,17,7,45,734.0,85.0,2.95,12.3,402.5,544.87,449.52
2018,4,17,8,0,769.0,89.0,2.8,12.4,456.0,603.94,495.66
2018,4,17,8,15,794.0,92.5,2.65,12.55,507.5,658.6,536.67
2018,4,17,8,30,819.0,96.0,2.5,12.7,559.0,713.22,574.59
2018,4,17,8,45,837.5,99.0,2.4,12.85,606.5,761.92,607.38
2018,4,17,9,0,856.0,102.0,2.3,13.0,654.0,809.43,638.6
2018,4,17,9,15,871.0,104.0,2.2,13.15,697.0,846.65,661.87
2018,4,17,9,30,886.0,106.0,2.1,13.3,740.0,886.53,686.65
2018,4,17,9,45,898.0,107.0,1.95,13.4,777.0,920.46,706.41
2018,4,17,10,0,910.0,108.0,1.8,13.5,814.0,951.81,724.02
2018,4,17,10,15,916.5,109.5,1.85,13.65,843.5,975.8,738.89
2018,4,17,10,30,923.0,111.0,1.9,13.8,873.0,996.63,751.78
2018,4,17,10,45,926.5,113.0,1.9,13.9,895.0,1011.84,760.5
2018,4,17,11,0,930.0,115.0,1.9,14.0,917.0,1023.58,767.08
2018,4,17,11,15,933.5,116.0,2.05,14.1,932.0,1030.76,772.84
2018,4,17,11,30,937.0,117.0,2.2,14.2,947.0,1034.38,776.35
2018,4,17,11,45,938.0,117.5,2.35,14.25,953.5,1031.47,775.76
2018,4,17,12,0,939.0,118.0,2.5,14.3,960.0,1025.0,772.88
2018,4,17,12,15,938.5,118.0,2.65,14.35,958.5,1013.05,766.36
2018,4,17,12,30,938.0,118.0,2.8,14.4,957.0,997.66,757.53
2018,4,17,12,45,936.0,117.5,3.0,14.4,947.0,977.01,745.65
2018,4,17,13,0,934.0,117.0,3.2,14.4,937.0,953.13,731.39
2018,4,17,13,15,928.0,117.0,3.4,14.4,918.5,923.16,712.69
2018,4,17,13,30,922.0,117.0,3.6,14.4,900.0,890.42,691.77
2018,4,17,13,45,913.0,117.5,3.8,14.35,874.0,853.14,667.43
2018,4,17,14,0,904.0,118.0,4.0,14.3,848.0,813.63,641.1
2018,4,17,14,15,893.5,117.0,4.3,14.25,815.0,769.55,611.58
2018,4,17,14,30,883.0,116.0,4.6,14.2,782.0,723.81,580.51
2018,4,17,14,45,867.5,115.5,4.85,14.15,742.0,673.6,542.75
2018,4,17,15,0,852.0,115.0,5.1,14.1,702.0,622.55,503.1
2018,4,17,15,15,835.5,112.5,5.1,14.1,657.5,568.6,459.21
2018,4,17,15,30,819.0,110.0,5.1,14.1,613.0,514.62,414.15
2018,4,17,15,45,796.0,107.0,5.5,13.9,564.0,457.48,366.33
2018,4,17,16,0,773.0,104.0,5.9,13.7,515.0,401.56,317.86
2018,4,17,16,15,742.5,99.5,5.95,13.55,462.0,340.86,264.02
2018,4,17,16,30,712.0,95.0,6.0,13.4,409.0,284.8,213.23
2018,4,17,16,45,671.5,89.5,6.05,13.25,355.5,228.45,162.61
2018,4,17,17,0,631.0,84.0,6.1,13.1,302.0,176.37,116.98
2018,4,17,17,15,511.5,74.5,6.1,12.95,231.5,116.45,71.57
2018,4,17,17,30,392.0,65.0,6.1,12.8,161.0,70.96,42.83
2018,4,17,17,45,263.0,51.5,6.1,12.65,109.0,37.53,27.81
2018,4,17,18,0,134.0,38.0,6.1,12.5,57.0,31.35,21.81
2018,4,17,18,15,78.0,25.0,6.05,12.45,35.0,21.01,11.24
2018,4,17,18,30,22.0,12.0,6.0,12.4,13.0,11.1,0.0
2018,4,17,18,45,11.0,6.0,5.95,12.3,6.5,5.9,0.0
2018,4,17,19,0,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,5.6,12.15,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,4.75,12.1,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,2.75,12.05,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,2.7,12.1,2.0,0.0,0.0
2018,4,18,5,45,0.0,6.0,2.7,12.15,6.0,5.9,0.0
2018,4,18,6,0,0.0,10.0,2.7,12.2,10.0,9.64,1.34
2018,4,18,6,15,0.0,15.0,2.65,12.3,15.0,14.46,6.42
2018,4,18,6,30,0.0,20.0,2.6,12.4,20.0,19.29,10.8
2018,4,18,6,45,0.0,27.0,2.6,12.45,27.0,26.05,16.76
2018,4,18,7,0,0.0,34.0,2.6,12.5,34.0,32.82,22.65
2018,4,18,7,15,0.0,41.0,2.5,12.5,41.0,39.59,28.47
2018,4,18,7,30,0.0,48.0,2.4,12.5,48.0,46.37,34.2
2018,4,18,7,45,0.0,68.0,2.3,12.55,68.0,65.73,50.55
2018,4,18,8,0,0.0,88.0,2.2,12.6,88.0,85.24,66.8
2018,4,18,8,15,2.0,124.0,2.2,12.65,125.0,122.67,97.81
2018,4,18,8,30,4.0,160.0,2.2,12.7,162.0,160.54,128.65
2018,4,18,8,45,44.0,216.0,2.25,12.75,244.0,255.4,206.3
2018,4,18,9,0,84.0,272.0,2.3,12.8,326.0,348.74,280.43
2018,4,18,9,15,97.5,301.0,2.4,12.9,368.0,392.94,314.11
2018,4,18,9,30,111.0,330.0,2.5,13.0,410.0,437.56,347.9
2018,4,18,9,45,121.5,348.0,2.65,13.1,439.5,476.57,377.09
2018,4,18,10,0,132.0,366.0,2.8,13.2,469.0,506.91,399.62
2018,4,18,10,15,159.0,382.5,2.95,13.3,511.0,550.84,432.86
2018,4,18,10,30,186.0,399.0,3.1,13.4,553.0,594.95,465.85
2018,4,18,10,45,154.5,411.0,3.25,13.45,541.0,577.97,451.65
2018,4,18,11,0,123.0,423.0,3.4,13.5,529.0,559.65,436.76
2018,4,18,11,15,94.5,413.0,3.55,13.55,495.5,512.0,400.33
2018,4,18,11,30,66.0,403.0,3.7,13.6,462.0,472.42,369.65
2018,4,18,11,45,56.5,399.5,3.85,13.6,450.0,457.93,358.56
2018,4,18,12,0,47.0,396.0,4.0,13.6,438.0,443.36,347.28
2018,4,18,12,15,43.0,384.5,4.1,13.6,423.0,425.84,333.99
2018,4,18,12,30,39.0,373.0,4.2,13.6,408.0,408.38,320.79
2018,4,18,12,45,32.0,352.5,4.25,13.65,381.0,379.23,298.33
2018,4,18,13,0,25.0,332.0,4.3,13.7,354.0,350.49,276.1
2018,4,18,13,15,22.0,315.5,4.3,13.65,334.5,326.39,257.58
2018,4,18,13,30,19.0,299.0,4.3,13.6,315.0,306.55,242.29
2018,4,18,13,45,18.0,288.0,4.3,13.6,303.0,293.89,232.61
2018,4,18,14,0,17.0,277.0,4.3,13.6,291.0,281.29,222.95
2018,4,18,14,15,49.0,293.5,4.3,13.6,331.0,320.25,254.98
2018,4,18,14,30,81.0,310.0,4.3,13.6,371.0,354.77,283.06
2018,4,18,14,45,241.5,284.0,4.25,13.55,453.5,429.26,344.98
2018,4,18,15,0,402.0,258.0,4.2,13.5,536.0,487.69,392.21
2018,4,18,15,15,554.0,198.0,4.2,13.5,555.0,493.49,397.44
2018,4,18,15,30,706.0,138.0,4.2,13.5,574.0,483.83,388.93
2018,4,18,15,45,763.5,113.0,4.1,13.35,550.0,449.59,358.68
2018,4,18,16,0,821.0,88.0,4.0,13.2,526.0,406.47,319.69
2018,4,18,16,15,794.0,84.5,3.95,13.1,473.5,347.63,267.38
2018,4,18,16,30,767.0,81.0,3.9,13.0,421.0,290.93,216.01
2018,4,18,16,45,726.0,76.5,3.8,12.9,365.5,232.54,163.63
2018,4,18,17,0,685.0,72.0,3.7,12.8,310.0,175.79,114.0
2018,4,18,17,15,558.0,72.5,3.55,12.6,245.0,120.69,73.02
2018,4,18,17,30,431.0,73.0,3.4,12.4,180.0,80.29,49.34
2018,4,18,17,45,330.0,61.5,3.3,12.2,132.0,45.32,34.84
2018,4,18,18,0,229.0,50.0,3.2,12.0,84.0,37.91,27.68
2018,4,18,18,15,145.0,34.5,3.2,11.9,53.0,26.76,16.19
2018,4,18,18,30,61.0,19.0,3.2,11.8,22.0,16.0,0.0
2018,4,18,18,45,30.5,9.5,3.15,11.65,11.0,9.34,0.0
2018,4,18,19,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,19,5,15,27.0,4.0,3.05,10.85,4.0,0.0,0.0
2018,4,19,5,30,54.0,8.0,3.1,11.0,8.0,0.0,0.0
2018,4,19,5,45,157.5,20.5,3.15,11.15,32.5,48.13,0.0
2018,4,19,6,0,261.0,33.0,3.2,11.3,57.0,106.73,65.97
2018,4,19,6,15,388.5,41.5,3.35,11.4,103.0,168.4,123.81
2018,4,19,6,30,516.0,50.0,3.5,11.5,149.0,243.82,190.1
2018,4,19,6,45,521.0,62.0,3.7,11.65,188.5,287.62,232.23
2018,4,19,7,0,526.0,74.0,3.9,11.8,228.0,331.32,272.74
2018,4,19,7,15,490.0,96.0,4.05,11.95,262.0,362.1,300.88
2018,4,19,7,30,454.0,118.0,4.2,12.1,296.0,391.05,325.93
2018,4,19,7,45,383.5,151.5,4.3,12.25,316.5,407.16,338.61
2018,4,19,8,0,313.0,185.0,4.4,12.4,337.0,408.31,338.3
2018,4,19,8,15,275.5,214.5,4.45,12.55,358.5,427.81,352.48
2018,4,19,8,30,238.0,244.0,4.5,12.7,380.0,443.24,362.85
2018,4,19,8,45,323.5,246.0,4.6,12.85,447.5,519.58,424.31
2018,4,19,9,0,409.0,248.0,4.7,13.0,515.0,609.55,494.82
2018,4,19,9,15,483.5,239.5,4.75,13.15,574.5,675.81,546.0
2018,4,19,9,30,558.0,231.0,4.8,13.3,634.0,744.82,598.54
2018,4,19,9,45,616.5,219.5,4.85,13.45,685.0,801.61,640.92
2018,4,19,10,0,675.0,208.0,4.9,13.6,736.0,856.18,680.6
2018,4,19,10,15,656.5,227.5,4.95,13.7,756.5,871.09,690.18
2018,4,19,10,30,638.0,247.0,5.0,13.8,777.0,882.58,696.86
2018,4,19,10,45,685.0,228.5,5.1,13.9,811.0,914.5,720.31
2018,4,19,11,0,732.0,210.0,5.2,14.0,845.0,944.35,741.37
2018,4,19,11,15,555.5,301.0,5.35,14.1,787.5,866.44,681.35
2018,4,19,11,30,379.0,392.0,5.5,14.2,730.0,780.3,612.51
2018,4,19,11,45,392.5,386.0,5.6,14.25,738.0,783.41,615.8
2018,4,19,12,0,406.0,380.0,5.7,14.3,746.0,790.44,621.46
2018,4,19,12,15,314.0,402.0,5.9,14.35,685.0,712.96,561.73
2018,4,19,12,30,222.0,424.0,6.1,14.4,624.0,636.55,502.08
2018,4,19,12,45,211.0,425.5,6.3,14.45,614.0,621.46,490.96
2018,4,19,13,0,200.0,427.0,6.5,14.5,604.0,605.96,479.28
2018,4,19,13,15,296.0,393.0,6.65,14.5,649.0,651.29,517.53
2018,4,19,13,30,392.0,359.0,6.8,14.5,694.0,686.7,547.78
2018,4,19,13,45,498.5,304.0,7.0,14.5,717.0,705.94,566.24
2018,4,19,14,0,605.0,249.0,7.2,14.5,740.0,714.78,576.52
2018,4,19,14,15,750.5,180.0,7.25,14.5,765.5,728.98,590.97
2018,4,19,14,30,896.0,111.0,7.3,14.5,791.0,729.99,594.18
2018,4,19,14,45,883.5,109.5,7.35,14.45,751.5,680.53,555.09
2018,4,19,15,0,871.0,108.0,7.4,14.4,712.0,630.03,514.16
2018,4,19,15,15,855.5,105.5,7.4,14.4,667.5,574.93,468.5
2018,4,19,15,30,840.0,103.0,7.4,14.4,623.0,520.5,422.26
2018,4,19,15,45,815.5,101.0,7.3,14.25,573.0,462.59,372.23
2018,4,19,16,0,791.0,99.0,7.2,14.1,523.0,406.01,322.15
2018,4,19,16,15,723.0,102.5,7.05,14.0,460.5,338.95,263.27
2018,4,19,16,30,655.0,106.0,6.9,13.9,398.0,280.56,211.48
2018,4,19,16,45,574.0,102.0,6.75,13.75,334.5,219.47,158.73
2018,4,19,17,0,493.0,98.0,6.6,13.6,271.0,167.36,115.26
2018,4,19,17,15,476.5,85.0,6.45,13.45,229.0,123.69,78.96
2018,4,19,17,30,460.0,72.0,6.3,13.3,187.0,81.93,49.4
2018,4,19,17,45,381.5,62.0,6.15,13.1,142.0,45.65,35.0
2018,4,19,18,0,303.0,52.0,6.0,12.9,97.0,39.49,28.97
2018,4,19,18,15,191.5,36.0,5.85,12.8,60.5,27.95,17.3
2018,4,19,18,30,80.0,20.0,5.7,12.7,24.0,16.82,0.0
2018,4,19,18,45,40.0,10.0,5.55,12.6,12.0,9.83,0.0
2018,4,19,19,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,20,5,15,0.0,1.0,3.6,12.35,1.0,0.0,0.0
2018,4,20,5,30,0.0,2.0,3.6,12.5,2.0,1.97,0.0
2018,4,20,5,45,0.0,9.5,3.6,12.7,9.5,9.16,0.0
2018,4,20,6,0,0.0,17.0,3.6,12.9,17.0,16.4,6.91
2018,4,20,6,15,0.0,30.5,3.6,13.05,30.5,29.45,18.94
2018,4,20,6,30,0.0,44.0,3.6,13.2,44.0,42.54,30.49
2018,4,20,6,45,0.0,62.5,3.6,13.35,62.5,61.12,46.59
2018,4,20,7,0,0.0,81.0,3.6,13.5,81.0,79.67,62.44
2018,4,20,7,15,4.0,106.0,3.6,13.65,107.5,107.05,85.52
2018,4,20,7,30,8.0,131.0,3.6,13.8,134.0,134.82,108.58
2018,4,20,7,45,11.0,151.0,3.55,13.95,156.0,157.02,126.68
2018,4,20,8,0,14.0,171.0,3.5,14.1,178.0,179.48,144.73
2018,4,20,8,15,20.5,194.0,3.5,14.25,205.5,207.74,167.39
2018,4,20,8,30,27.0,217.0,3.5,14.4,233.0,243.32,195.64
2018,4,20,8,45,38.5,245.0,3.45,14.55,269.5,282.45,226.47
2018,4,20,9,0,50.0,273.0,3.4,14.7,306.0,322.25,257.39
2018,4,20,9,15,69.5,301.0,3.4,14.85,350.0,369.34,293.89
2018,4,20,9,30,89.0,329.0,3.4,15.0,394.0,417.3,330.52
2018,4,20,9,45,101.0,349.5,3.4,15.1,426.5,451.07,355.71
2018,4,20,10,0,113.0,370.0,3.4,15.2,459.0,493.78,387.36
2018,4,20,10,15,168.5,383.5,3.45,15.3,521.5,560.89,438.65
2018,4,20,10,30,224.0,397.0,3.5,15.4,584.0,629.11,489.79
2018,4,20,10,45,280.0,397.0,3.5,15.5,637.0,692.4,536.45
2018,4,20,11,0,336.0,397.0,3.5,15.6,690.0,746.93,576.3
2018,4,20,11,15,320.0,409.0,3.55,15.7,691.5,743.16,572.17
2018,4,20,11,30,304.0,421.0,3.6,15.8,693.0,737.84,567.38
2018,4,20,11,45,334.0,412.5,3.6,15.85,713.0,754.48,580.03
2018,4,20,12,0,364.0,404.0,3.6,15.9,733.0,769.47,591.34
2018,4,20,12,15,559.0,304.0,3.7,15.95,808.5,851.82,656.76
2018,4,20,12,30,754.0,204.0,3.8,16.0,884.0,923.29,710.46
2018,4,20,12,45,704.0,228.5,3.95,16.0,858.0,885.95,684.75
2018,4,20,13,0,654.0,253.0,4.1,16.0,832.0,847.5,657.78
2018,4,20,13,15,528.5,307.0,4.3,16.0,769.0,771.71,600.93
2018,4,20,13,30,403.0,361.0,4.5,16.0,706.0,700.68,546.93
2018,4,20,13,45,473.0,317.0,4.7,15.95,710.5,698.35,549.05
2018,4,20,14,0,543.0,273.0,4.9,15.9,715.0,690.17,546.15
2018,4,20,14,15,716.5,188.5,5.15,15.8,748.0,713.06,568.77
2018,4,20,14,30,890.0,104.0,5.4,15.7,781.0,720.08,577.94
2018,4,20,14,45,878.5,102.0,5.6,15.65,742.5,671.1,540.9
2018,4,20,15,0,867.0,100.0,5.8,15.6,704.0,621.02,501.58
2018,4,20,15,15,788.0,118.5,5.8,15.6,641.0,550.98,444.43
2018,4,20,15,30,709.0,137.0,5.8,15.6,578.0,486.04,390.55
2018,4,20,15,45,670.0,134.5,6.2,15.25,525.0,427.42,342.11
2018,4,20,16,0,631.0,132.0,6.6,14.9,472.0,371.91,294.89
2018,4,20,16,15,687.5,107.5,6.65,14.7,444.5,332.32,257.78
2018,4,20,16,30,744.0,83.0,6.7,14.5,417.0,288.38,215.19
2018,4,20,16,45,707.0,78.5,6.75,14.3,364.0,229.74,162.34
2018,4,20,17,0,670.0,74.0,6.8,14.1,311.0,177.1,115.8
2018,4,20,17,15,617.0,68.5,6.7,13.9,258.5,125.76,74.42
2018,4,20,17,30,564.0,63.0,6.6,13.7,206.0,80.52,44.44
2018,4,20,17,45,484.0,54.5,6.55,13.45,157.0,39.13,29.2
2018,4,20,18,0,404.0,46.0,6.5,13.2,108.0,34.89,24.95
2018,4,20,18,15,280.5,34.0,6.4,13.05,69.0,26.89,16.61
2018,4,20,18,30,157.0,22.0,6.3,12.9,30.0,17.44,0.0
2018,4,20,18,45,78.5,11.0,6.2,12.8,15.0,10.81,0.0
2018,4,20,19,0,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,5.95,12.65,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,5.65,12.55,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,5.3,12.35,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,5.15,12.2,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,5.2,12.15,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,5.05,12.05,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,4.85,11.95,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,4.75,11.9,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,21,5,15,22.5,4.5,4.6,12.1,4.5,0.0,0.0
2018,4,21,5,30,45.0,9.0,4.6,12.3,9.0,14.73,0.0
2018,4,21,5,45,153.5,23.0,4.55,12.5,36.0,57.09,0.0
2018,4,21,6,0,262.0,37.0,4.5,12.7,63.0,113.31,73.98
2018,4,21,6,15,364.5,47.5,4.45,12.85,107.0,169.65,125.88
2018,4,21,6,30,467.0,58.0,4.4,13.0,151.0,238.01,186.26
2018,4,21,6,45,535.5,64.5,4.3,13.15,202.0,299.03,241.18
2018,4,21,7,0,604.0,71.0,4.2,13.3,253.0,366.55,300.43
2018,4,21,7,15,649.5,76.5,4.05,13.45,306.0,427.36,352.7
2018,4,21,7,30,695.0,82.0,3.9,13.6,359.0,491.56,406.09
2018,4,21,7,45,728.5,86.0,3.75,13.8,412.0,548.03,451.63
2018,4,21,8,0,762.0,90.0,3.6,14.0,465.0,607.77,498.16
2018,4,21,8,15,774.5,96.0,3.4,14.15,511.5,656.12,534.1
2018,4,21,8,30,787.0,102.0,3.2,14.3,558.0,703.42,566.76
2018,4,21,8,45,817.5,101.5,3.0,14.5,608.5,756.23,602.54
2018,4,21,9,0,848.0,101.0,2.8,14.7,659.0,808.76,637.06
2018,4,21,9,15,863.0,102.0,2.65,14.9,701.0,844.5,659.07
2018,4,21,9,30,878.0,103.0,2.5,15.1,743.0,882.9,682.63
2018,4,21,9,45,891.0,103.0,2.3,15.35,779.5,916.26,701.57
2018,4,21,10,0,904.0,103.0,2.1,15.6,816.0,947.13,718.31
2018,4,21,10,15,910.5,104.0,2.05,15.8,844.5,970.28,731.33
2018,4,21,10,30,917.0,105.0,2.0,16.0,873.0,990.3,742.3
2018,4,21,10,45,921.5,106.0,1.95,16.25,894.5,1005.15,749.73
2018,4,21,11,0,926.0,107.0,1.9,16.5,916.0,1016.61,755.03
2018,4,21,11,15,929.0,107.5,2.0,16.6,930.0,1022.61,759.32
2018,4,21,11,30,932.0,108.0,2.1,16.7,944.0,1025.09,761.47
2018,4,21,11,45,932.5,108.0,2.15,16.8,949.5,1021.08,758.88
2018,4,21,12,0,933.0,108.0,2.2,16.9,955.0,1013.56,754.16
2018,4,21,12,15,931.5,108.5,2.45,16.95,952.5,1001.17,748.7
2018,4,21,12,30,930.0,109.0,2.7,17.0,950.0,985.39,740.76
2018,4,21,12,45,927.5,108.5,2.95,17.0,940.0,964.38,729.18
2018,4,21,13,0,925.0,108.0,3.2,17.0,930.0,940.22,715.19
2018,4,21,13,15,920.0,108.0,3.45,16.95,912.0,911.33,697.78
2018,4,21,13,30,915.0,108.0,3.7,16.9,894.0,879.66,678.08
2018,4,21,13,45,906.5,108.0,4.0,16.85,868.0,842.53,654.38
2018,4,21,14,0,898.0,108.0,4.3,16.8,842.0,803.19,628.64
2018,4,21,14,15,887.5,107.5,4.55,16.7,809.0,759.88,599.92
2018,4,21,14,30,877.0,107.0,4.8,16.6,776.0,714.94,569.32
2018,4,21,14,45,863.5,106.0,5.05,16.5,737.5,666.18,533.36
2018,4,21,15,0,850.0,105.0,5.3,16.4,699.0,616.52,495.06
2018,4,21,15,15,835.0,102.5,5.3,16.4,655.5,562.67,451.55
2018,4,21,15,30,820.0,100.0,5.3,16.4,612.0,509.57,407.5
2018,4,21,15,45,798.0,98.0,5.6,16.15,564.0,453.86,361.01
2018,4,21,16,0,776.0,96.0,5.9,15.9,516.0,399.24,313.9
2018,4,21,16,15,746.0,93.0,5.9,15.7,464.5,342.3,263.51
2018,4,21,16,30,716.0,90.0,5.9,15.5,413.0,285.45,212.52
2018,4,21,16,45,676.0,86.0,5.95,15.3,360.5,230.3,163.21
2018,4,21,17,0,636.0,82.0,6.0,15.1,308.0,179.32,118.61
2018,4,21,17,15,583.5,75.0,6.0,14.9,256.0,128.62,77.89
2018,4,21,17,30,531.0,68.0,6.0,14.7,204.0,84.0,47.97
2018,4,21,17,45,452.5,59.0,6.0,14.45,156.0,43.79,33.21
2018,4,21,18,0,374.0,50.0,6.0,14.2,108.0,38.57,28.09
2018,4,21,18,15,257.5,36.5,6.0,14.1,69.5,28.22,17.79
2018,4,21,18,30,141.0,23.0,6.0,14.0,31.0,18.22,0.0
2018,4,21,18,45,70.5,11.5,5.95,13.85,15.5,11.3,0.0
2018,4,21,19,0,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,5.6,13.65,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,5.2,13.55,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,4.8,13.45,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,4.5,12.95,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,4.7,12.65,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,22,5,15,16.5,5.0,4.4,12.55,5.0,0.0,0.0
2018,4,22,5,30,33.0,10.0,4.4,12.7,10.0,14.23,0.0
2018,4,22,5,45,129.5,26.5,4.4,12.9,38.0,57.31,0.0
2018,4,22,6,0,226.0,43.0,4.4,13.1,66.0,112.05,75.22
2018,4,22,6,15,297.5,55.0,4.45,13.25,104.0,158.53,118.62
2018,4,22,6,30,369.0,67.0,4.5,13.4,142.0,213.2,167.51
2018,4,22,6,45,416.5,80.0,4.55,13.55,188.0,266.88,215.79
2018,4,22,7,0,464.0,93.0,4.6,13.7,234.0,325.2,267.05
2018,4,22,7,15,558.0,97.0,4.5,13.85,298.5,404.38,334.1
2018,4,22,7,30,652.0,101.0,4.4,14.0,363.0,490.06,404.8
2018,4,22,7,45,696.0,105.0,4.35,14.15,419.5,552.85,455.47
2018,4,22,8,0,740.0,109.0,4.3,14.3,476.0,618.08,506.65
2018,4,22,8,15,766.0,113.0,4.1,14.45,527.0,672.72,547.6
2018,4,22,8,30,792.0,117.0,3.9,14.6,578.0,725.03,584.83
2018,4,22,8,45,786.5,125.5,3.75,14.75,614.5,759.85,607.82
2018,4,22,9,0,781.0,134.0,3.6,14.9,651.0,791.82,628.48
2018,4,22,9,15,718.0,166.0,3.5,15.05,664.0,801.02,632.59
2018,4,22,9,30,655.0,198.0,3.4,15.2,677.0,800.41,629.85
2018,4,22,9,45,695.5,193.0,3.25,15.35,724.0,847.65,661.34
2018,4,22,10,0,736.0,188.0,3.1,15.5,771.0,894.15,691.32
2018,4,22,10,15,824.5,157.0,3.15,15.65,832.0,953.17,730.85
2018,4,22,10,30,913.0,126.0,3.2,15.8,893.0,1010.12,768.33
2018,4,22,10,45,902.5,135.0,3.2,15.9,909.5,1018.63,772.44
2018,4,22,11,0,892.0,144.0,3.2,16.0,926.0,1023.39,774.61
2018,4,22,11,15,861.5,162.5,3.35,16.05,927.5,1021.11,773.57
2018,4,22,11,30,831.0,181.0,3.5,16.1,929.0,1008.96,765.96
2018,4,22,11,45,763.5,220.0,3.6,16.15,910.5,982.55,748.35
2018,4,22,12,0,696.0,259.0,3.7,16.2,892.0,949.31,726.07
2018,4,22,12,15,672.0,272.0,3.85,16.25,882.5,929.11,712.37
2018,4,22,12,30,648.0,285.0,4.0,16.3,873.0,906.75,696.78
2018,4,22,12,45,698.5,252.5,4.1,16.3,880.0,906.16,698.88
2018,4,22,13,0,749.0,220.0,4.2,16.3,887.0,900.98,696.17
2018,4,22,13,15,818.0,180.0,4.35,16.3,895.5,897.87,695.38
2018,4,22,13,30,887.0,140.0,4.5,16.3,904.0,888.44,690.45
2018,4,22,13,45,853.5,151.0,4.6,16.3,869.0,844.6,660.52
2018,4,22,14,0,820.0,162.0,4.7,16.3,834.0,797.75,628.22
2018,4,22,14,15,777.0,171.5,4.75,16.25,788.5,742.37,588.33
2018,4,22,14,30,734.0,181.0,4.8,16.2,743.0,687.81,547.06
2018,4,22,14,45,793.5,150.0,4.85,16.2,730.0,663.55,529.64
2018,4,22,15,0,853.0,119.0,4.9,16.2,717.0,631.84,505.52
2018,4,22,15,15,825.0,118.5,4.9,16.2,667.0,573.38,458.65
2018,4,22,15,30,797.0,118.0,4.9,16.2,617.0,516.03,411.65
2018,4,22,15,45,779.0,109.0,4.9,16.05,565.5,456.63,362.21
2018,4,22,16,0,761.0,100.0,4.9,15.9,514.0,398.0,312.01
2018,4,22,16,15,749.5,93.5,4.85,15.8,468.0,344.98,264.79
2018,4,22,16,30,738.0,87.0,4.8,15.7,422.0,292.48,217.03
2018,4,22,16,45,699.0,83.0,4.8,15.55,368.5,233.99,165.05
2018,4,22,17,0,660.0,79.0,4.8,15.4,315.0,181.87,119.47
2018,4,22,17,15,600.5,71.5,4.85,15.15,259.5,128.47,76.83
2018,4,22,17,30,541.0,64.0,4.9,14.9,204.0,81.92,45.53
2018,4,22,17,45,455.0,56.5,4.95,14.6,155.5,42.29,31.89
2018,4,22,18,0,369.0,49.0,5.0,14.3,107.0,37.35,27.07
2018,4,22,18,15,252.0,37.0,5.0,14.15,70.0,28.54,18.23
2018,4,22,18,30,135.0,25.0,5.0,14.0,33.0,19.86,0.0
2018,4,22,18,45,67.5,12.5,4.95,13.8,16.5,12.29,0.0
2018,4,22,19,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,4.75,13.55,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
