Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,2,18,45,49.0,17.0,2.25,13.25,21.0,16.71,0.0
2018,5,2,19,0,7.0,4.0,2.1,13.1,4.0,0.0,0.0
2018,5,2,19,15,3.5,2.0,1.95,13.05,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,3,5,15,0.0,2.0,2.95,12.2,2.0,1.97,0.0
2018,5,3,5,30,0.0,4.0,2.9,12.2,4.0,3.85,0.0
2018,5,3,5,45,0.0,8.0,2.85,12.2,8.0,7.71,0.23
2018,5,3,6,0,0.0,12.0,2.8,12.2,12.0,11.57,4.04
2018,5,3,6,15,0.0,17.5,2.75,12.2,17.5,16.88,8.77
2018,5,3,6,30,0.0,23.0,2.7,12.2,23.0,22.19,13.47
2018,5,3,6,45,0.0,28.5,2.65,12.25,28.5,27.5,18.11
2018,5,3,7,0,0.0,34.0,2.6,12.3,34.0,32.82,22.67
2018,5,3,7,15,0.0,36.0,2.65,12.3,36.0,34.76,24.28
2018,5,3,7,30,0.0,38.0,2.7,12.3,38.0,36.7,25.85
2018,5,3,7,45,0.0,46.5,2.75,12.35,46.5,44.93,32.75
2018,5,3,8,0,0.0,55.0,2.8,12.4,55.0,53.16,39.59
2018,5,3,8,15,0.0,61.0,2.85,12.55,61.0,58.98,44.32
2018,5,3,8,30,0.0,67.0,2.9,12.7,67.0,64.81,49.02
2018,5,3,8,45,0.0,83.5,2.95,12.8,83.5,80.81,62.18
2018,5,3,9,0,0.0,100.0,3.0,12.9,100.0,96.91,75.3
2018,5,3,9,15,1.5,134.0,3.15,13.0,135.0,131.79,103.77
2018,5,3,9,30,3.0,168.0,3.3,13.1,170.0,166.94,132.09
2018,5,3,9,45,7.0,203.5,3.4,13.2,209.0,206.06,163.39
2018,5,3,10,0,11.0,239.0,3.5,13.3,248.0,245.43,194.5
2018,5,3,10,15,16.0,273.5,3.55,13.4,287.0,284.9,225.38
2018,5,3,10,30,21.0,308.0,3.6,13.5,326.0,324.47,256.0
2018,5,3,10,45,20.5,301.5,3.7,13.6,319.5,317.23,249.97
2018,5,3,11,0,20.0,295.0,3.8,13.7,313.0,309.98,244.11
2018,5,3,11,15,25.5,307.0,3.85,13.75,330.5,333.64,262.55
2018,5,3,11,30,31.0,319.0,3.9,13.8,348.0,350.54,275.63
2018,5,3,11,45,44.5,369.5,3.95,13.9,411.0,414.27,324.69
2018,5,3,12,0,58.0,420.0,4.0,14.0,474.0,477.31,372.36
2018,5,3,12,15,84.5,426.0,4.1,14.1,504.5,506.7,395.25
2018,5,3,12,30,111.0,432.0,4.2,14.2,535.0,539.95,421.09
2018,5,3,12,45,283.0,391.5,4.3,14.25,650.5,658.93,515.9
2018,5,3,13,0,455.0,351.0,4.4,14.3,766.0,769.13,601.45
2018,5,3,13,15,624.5,265.0,4.5,14.4,823.0,819.78,643.5
2018,5,3,13,30,794.0,179.0,4.6,14.5,880.0,858.2,673.89
2018,5,3,13,45,791.0,174.0,4.7,14.55,856.0,823.74,649.82
2018,5,3,14,0,788.0,169.0,4.8,14.6,832.0,787.17,624.42
2018,5,3,14,15,842.0,135.5,4.85,14.65,820.0,763.61,608.21
2018,5,3,14,30,896.0,102.0,4.9,14.7,808.0,734.0,587.36
2018,5,3,14,45,885.5,100.5,4.95,14.7,770.0,686.2,551.96
2018,5,3,15,0,875.0,99.0,5.0,14.7,732.0,637.24,513.51
2018,5,3,15,15,787.5,121.5,5.0,14.7,665.5,564.74,454.98
2018,5,3,15,30,700.0,144.0,5.0,14.7,599.0,498.17,400.32
2018,5,3,15,45,674.5,138.5,4.95,14.7,550.0,443.42,354.54
2018,5,3,16,0,649.0,133.0,4.9,14.7,501.0,390.37,309.13
2018,5,3,16,15,652.5,118.0,4.95,14.6,459.0,341.08,265.7
2018,5,3,16,30,656.0,103.0,5.0,14.5,417.0,290.91,220.36
2018,5,3,16,45,666.0,92.0,5.05,14.45,379.0,245.24,177.64
2018,5,3,17,0,676.0,81.0,5.1,14.4,341.0,198.19,133.88
2018,5,3,17,15,617.5,76.5,5.2,14.25,286.5,146.17,90.95
2018,5,3,17,30,559.0,72.0,5.3,14.1,232.0,100.81,58.27
2018,5,3,17,45,470.0,63.5,5.4,13.95,179.0,57.99,35.6
2018,5,3,18,0,381.0,55.0,5.5,13.8,126.0,40.78,30.48
2018,5,3,18,15,260.5,42.0,5.55,13.65,83.5,31.76,21.92
2018,5,3,18,30,140.0,29.0,5.6,13.5,41.0,22.43,11.63
2018,5,3,18,45,78.0,17.0,5.65,13.3,23.0,16.71,0.0
2018,5,3,19,0,16.0,5.0,5.7,13.1,5.0,4.91,0.0
2018,5,3,19,15,8.0,2.5,5.7,13.0,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,5.6,12.65,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,5.45,12.55,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,5.3,12.45,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,4.75,12.15,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,4,5,15,2.0,6.5,2.85,12.0,6.5,6.61,0.0
2018,5,4,5,30,4.0,13.0,3.1,12.1,13.0,13.35,0.0
2018,5,4,5,45,9.5,27.0,3.3,12.25,28.0,29.57,16.95
2018,5,4,6,0,15.0,41.0,3.5,12.4,43.0,45.83,32.27
2018,5,4,6,15,13.0,55.0,3.7,12.6,57.5,58.38,43.73
2018,5,4,6,30,11.0,69.0,3.9,12.8,72.0,72.08,55.89
2018,5,4,6,45,5.5,71.5,4.15,12.95,73.0,72.09,56.13
2018,5,4,7,0,0.0,74.0,4.4,13.1,74.0,71.79,55.83
2018,5,4,7,15,10.0,105.5,4.15,13.3,110.0,108.89,87.15
2018,5,4,7,30,20.0,137.0,3.9,13.5,146.0,147.15,118.96
2018,5,4,7,45,37.5,175.5,3.65,13.7,194.5,203.73,165.48
2018,5,4,8,0,55.0,214.0,3.4,13.9,243.0,257.93,209.09
2018,5,4,8,15,57.5,233.0,3.0,14.1,266.0,281.37,226.85
2018,5,4,8,30,60.0,252.0,2.6,14.3,289.0,304.87,244.37
2018,5,4,8,45,50.0,267.0,2.2,14.55,299.5,314.08,249.87
2018,5,4,9,0,40.0,282.0,1.8,14.8,310.0,322.44,254.54
2018,5,4,9,15,52.5,304.0,1.65,15.05,343.0,356.96,280.33
2018,5,4,9,30,65.0,326.0,1.5,15.3,376.0,391.98,305.88
2018,5,4,9,45,96.0,359.0,1.4,15.55,436.0,456.05,353.21
2018,5,4,10,0,127.0,392.0,1.3,15.8,496.0,529.62,405.8
2018,5,4,10,15,145.5,409.5,1.55,15.95,532.5,566.74,432.98
2018,5,4,10,30,164.0,427.0,1.8,16.1,569.0,603.75,460.22
2018,5,4,10,45,158.0,436.0,2.05,16.25,575.5,607.45,462.85
2018,5,4,11,0,152.0,445.0,2.3,16.4,582.0,610.3,465.07
2018,5,4,11,15,208.5,440.0,2.65,16.4,631.0,659.61,503.61
2018,5,4,11,30,265.0,435.0,3.0,16.4,680.0,715.18,545.89
2018,5,4,11,45,348.5,411.0,3.3,16.4,735.5,769.06,587.76
2018,5,4,12,0,432.0,387.0,3.6,16.4,791.0,825.92,631.3
2018,5,4,12,15,449.0,380.5,3.65,16.4,799.5,827.78,632.93
2018,5,4,12,30,466.0,374.0,3.7,16.4,808.0,827.48,633.47
2018,5,4,12,45,552.5,325.0,3.8,16.4,834.0,847.52,651.2
2018,5,4,13,0,639.0,276.0,3.9,16.4,860.0,862.73,665.27
2018,5,4,13,15,725.5,222.5,3.95,16.35,873.5,867.6,671.13
2018,5,4,13,30,812.0,169.0,4.0,16.3,887.0,864.33,669.72
2018,5,4,13,45,753.5,193.5,4.1,16.3,845.5,813.32,634.42
2018,5,4,14,0,695.0,218.0,4.2,16.3,804.0,762.49,597.69
2018,5,4,14,15,715.5,198.5,4.35,16.2,782.0,730.43,576.06
2018,5,4,14,30,736.0,179.0,4.5,16.1,760.0,695.05,551.29
2018,5,4,14,45,746.5,163.0,4.65,16.05,728.0,653.03,520.46
2018,5,4,15,0,757.0,147.0,4.8,16.0,696.0,609.8,487.74
2018,5,4,15,15,694.0,157.5,4.8,16.0,637.5,544.63,435.75
2018,5,4,15,30,631.0,168.0,4.8,16.0,579.0,485.38,387.59
2018,5,4,15,45,643.0,148.5,5.05,15.8,540.5,438.67,349.54
2018,5,4,16,0,655.0,129.0,5.3,15.6,502.0,389.99,308.32
2018,5,4,16,15,646.5,117.0,5.4,15.4,457.0,338.85,263.69
2018,5,4,16,30,638.0,105.0,5.5,15.2,412.0,288.1,218.32
2018,5,4,16,45,538.5,111.0,5.55,15.05,349.5,231.21,170.1
2018,5,4,17,0,439.0,117.0,5.6,14.9,287.0,184.91,132.24
2018,5,4,17,15,366.5,108.0,5.6,14.7,235.5,139.92,96.6
2018,5,4,17,30,294.0,99.0,5.6,14.5,184.0,106.84,73.5
2018,5,4,17,45,247.0,82.5,5.55,14.3,144.0,72.87,51.72
2018,5,4,18,0,200.0,66.0,5.5,14.1,104.0,52.66,40.93
2018,5,4,18,15,151.0,49.5,5.4,13.95,73.0,40.2,29.25
2018,5,4,18,30,102.0,33.0,5.3,13.8,42.0,27.29,15.73
2018,5,4,18,45,57.0,19.5,5.2,13.65,24.0,19.17,0.0
2018,5,4,19,0,12.0,6.0,5.1,13.5,6.0,5.9,0.0
2018,5,4,19,15,6.0,3.0,5.0,13.5,3.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,4.4,12.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,4.7,12.7,3.0,2.95,0.0
2018,5,5,5,30,0.0,6.0,4.6,12.8,6.0,5.78,0.0
2018,5,5,5,45,0.0,12.0,4.55,12.85,12.0,11.57,3.41
2018,5,5,6,0,0.0,18.0,4.5,12.9,18.0,17.36,8.89
2018,5,5,6,15,0.0,25.5,4.45,12.95,25.5,24.6,15.32
2018,5,5,6,30,0.0,33.0,4.4,13.0,33.0,31.85,21.69
2018,5,5,6,45,0.0,51.0,4.3,13.05,51.0,49.27,36.67
2018,5,5,7,0,0.0,69.0,4.2,13.1,69.0,66.73,51.53
2018,5,5,7,15,0.0,67.5,4.2,13.15,67.5,65.25,50.13
2018,5,5,7,30,0.0,66.0,4.2,13.2,66.0,63.8,48.73
2018,5,5,7,45,9.5,114.0,4.25,13.25,119.0,117.33,93.76
2018,5,5,8,0,19.0,162.0,4.3,13.3,172.0,172.73,139.54
2018,5,5,8,15,28.5,202.5,4.2,13.4,219.5,227.4,183.85
2018,5,5,8,30,38.0,243.0,4.1,13.5,267.0,278.28,224.31
2018,5,5,8,45,41.0,264.5,4.05,13.6,292.0,304.1,244.11
2018,5,5,9,0,44.0,286.0,4.0,13.7,317.0,329.98,263.83
2018,5,5,9,15,54.0,311.5,3.8,13.9,351.5,366.21,291.47
2018,5,5,9,30,64.0,337.0,3.6,14.1,386.0,402.77,318.94
2018,5,5,9,45,69.0,355.5,3.4,14.25,410.5,427.48,336.86
2018,5,5,10,0,74.0,374.0,3.2,14.4,435.0,452.12,354.55
2018,5,5,10,15,57.5,363.5,3.15,14.6,412.0,425.38,332.82
2018,5,5,10,30,41.0,353.0,3.1,14.8,389.0,398.13,310.92
2018,5,5,10,45,52.0,373.0,3.05,14.95,419.5,429.23,334.4
2018,5,5,11,0,63.0,393.0,3.0,15.1,450.0,460.17,357.29
2018,5,5,11,15,100.0,426.0,3.25,15.15,518.0,530.03,410.58
2018,5,5,11,30,137.0,459.0,3.5,15.2,586.0,606.42,467.67
2018,5,5,11,45,132.5,461.0,3.75,15.25,584.5,601.29,463.71
2018,5,5,12,0,128.0,463.0,4.0,15.3,583.0,595.56,459.77
2018,5,5,12,15,115.0,459.5,4.4,15.2,567.0,575.53,445.84
2018,5,5,12,30,102.0,456.0,4.8,15.1,551.0,550.48,428.18
2018,5,5,12,45,138.0,451.5,5.15,15.0,578.5,579.89,452.75
2018,5,5,13,0,174.0,447.0,5.5,14.9,606.0,602.42,471.98
2018,5,5,13,15,164.5,435.0,5.75,14.75,583.0,575.1,452.17
2018,5,5,13,30,155.0,423.0,6.0,14.6,560.0,547.88,432.37
2018,5,5,13,45,109.5,369.0,6.2,14.45,464.5,450.75,357.66
2018,5,5,14,0,64.0,315.0,6.4,14.3,369.0,355.61,283.05
2018,5,5,14,15,35.0,254.0,6.5,14.2,283.5,271.75,216.45
2018,5,5,14,30,6.0,193.0,6.6,14.1,198.0,190.57,150.86
2018,5,5,14,45,10.5,213.5,6.7,13.95,221.5,212.59,169.23
2018,5,5,15,0,15.0,234.0,6.8,13.8,245.0,233.9,186.95
2018,5,5,15,15,26.5,245.5,6.8,13.8,263.5,248.46,199.25
2018,5,5,15,30,38.0,257.0,6.8,13.8,282.0,262.26,210.86
2018,5,5,15,45,67.0,249.0,6.6,13.65,289.0,264.94,213.54
2018,5,5,16,0,96.0,241.0,6.4,13.5,296.0,264.33,213.12
2018,5,5,16,15,147.0,218.5,6.25,13.5,294.0,253.34,203.33
2018,5,5,16,30,198.0,196.0,6.1,13.5,292.0,238.98,189.71
2018,5,5,16,45,190.0,169.0,5.95,13.45,252.5,200.28,156.81
2018,5,5,17,0,182.0,142.0,5.8,13.4,213.0,162.75,124.85
2018,5,5,17,15,174.5,116.5,5.8,13.3,176.5,124.24,92.42
2018,5,5,17,30,167.0,91.0,5.8,13.2,140.0,90.35,64.88
2018,5,5,17,45,94.5,72.5,5.8,13.15,99.0,65.38,48.33
2018,5,5,18,0,22.0,54.0,5.8,13.1,58.0,49.56,38.39
2018,5,5,18,15,14.0,38.0,5.75,13.0,40.5,35.48,25.32
2018,5,5,18,30,6.0,22.0,5.7,12.9,23.0,21.24,11.31
2018,5,5,18,45,3.0,12.5,5.65,12.8,13.0,12.06,0.0
2018,5,5,19,0,0.0,3.0,5.6,12.7,3.0,2.95,0.0
2018,5,5,19,15,0.0,1.5,5.5,12.65,1.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,5.35,12.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,5.1,12.55,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,6,5,15,3.0,8.5,4.4,12.1,8.5,8.7,0.0
2018,5,6,5,30,6.0,17.0,4.5,12.2,17.0,17.97,0.0
2018,5,6,5,45,29.5,35.5,4.6,12.3,39.5,43.98,28.17
2018,5,6,6,0,53.0,54.0,4.7,12.4,62.0,74.28,55.06
2018,5,6,6,15,68.5,73.5,4.75,12.45,88.0,102.86,80.37
2018,5,6,6,30,84.0,93.0,4.8,12.5,114.0,132.99,106.92
2018,5,6,6,45,60.0,111.0,4.8,12.6,128.0,141.19,114.73
2018,5,6,7,0,36.0,129.0,4.8,12.7,142.0,150.73,122.87
2018,5,6,7,15,105.0,152.5,4.75,12.85,198.0,219.65,181.1
2018,5,6,7,30,174.0,176.0,4.7,13.0,254.0,290.34,240.1
2018,5,6,7,45,235.0,195.0,4.7,13.1,313.5,363.66,300.29
2018,5,6,8,0,296.0,214.0,4.7,13.2,373.0,435.9,358.62
2018,5,6,8,15,266.5,240.5,4.75,13.35,394.0,455.23,372.22
2018,5,6,8,30,237.0,267.0,4.8,13.5,415.0,471.33,383.07
2018,5,6,8,45,258.0,286.5,4.9,13.65,458.0,517.26,418.46
2018,5,6,9,0,279.0,306.0,5.0,13.8,501.0,563.8,453.81
2018,5,6,9,15,341.5,305.5,5.1,13.95,558.0,625.14,501.56
2018,5,6,9,30,404.0,305.0,5.2,14.1,615.0,696.9,556.3
2018,5,6,9,45,394.0,323.0,5.3,14.2,636.5,715.76,568.9
2018,5,6,10,0,384.0,341.0,5.4,14.3,658.0,725.06,574.77
2018,5,6,10,15,295.0,382.5,5.55,14.4,631.0,689.42,544.48
2018,5,6,10,30,206.0,424.0,5.7,14.5,604.0,641.26,504.82
2018,5,6,10,45,226.5,430.5,5.8,14.55,632.5,668.77,525.96
2018,5,6,11,0,247.0,437.0,5.9,14.6,661.0,703.33,551.87
2018,5,6,11,15,283.5,436.5,5.95,14.65,697.0,737.57,578.06
2018,5,6,11,30,320.0,436.0,6.0,14.7,733.0,770.68,603.28
2018,5,6,11,45,331.0,433.0,6.1,14.7,742.0,774.53,606.55
2018,5,6,12,0,342.0,430.0,6.2,14.7,751.0,776.9,608.9
2018,5,6,12,15,336.0,429.0,6.15,14.65,743.5,763.28,598.55
2018,5,6,12,30,330.0,428.0,6.1,14.6,736.0,748.51,587.45
2018,5,6,12,45,400.5,395.5,6.1,14.6,765.5,775.86,610.31
2018,5,6,13,0,471.0,363.0,6.1,14.6,795.0,795.94,627.55
2018,5,6,13,15,434.0,340.5,6.0,14.55,733.0,726.03,575.1
2018,5,6,13,30,397.0,318.0,5.9,14.5,671.0,656.97,523.05
2018,5,6,13,45,271.0,346.5,5.8,14.45,584.5,563.33,448.4
2018,5,6,14,0,145.0,375.0,5.7,14.4,498.0,478.34,379.54
2018,5,6,14,15,170.0,371.5,5.6,14.35,510.5,485.86,386.41
2018,5,6,14,30,195.0,368.0,5.5,14.3,523.0,490.89,390.97
2018,5,6,14,45,132.0,337.0,5.45,14.3,439.5,409.1,326.37
2018,5,6,15,0,69.0,306.0,5.4,14.3,356.0,333.69,266.28
2018,5,6,15,15,92.5,282.5,5.4,14.3,345.5,320.44,256.7
2018,5,6,15,30,116.0,259.0,5.4,14.3,335.0,303.52,243.69
2018,5,6,15,45,97.5,233.5,5.3,14.15,294.0,263.73,211.75
2018,5,6,16,0,79.0,208.0,5.2,14.0,253.0,228.01,182.95
2018,5,6,16,15,210.5,184.5,5.15,13.95,290.0,244.38,194.64
2018,5,6,16,30,342.0,161.0,5.1,13.9,327.0,250.96,195.81
2018,5,6,16,45,380.5,137.0,5.05,13.8,302.0,215.61,163.1
2018,5,6,17,0,419.0,113.0,5.0,13.7,277.0,178.91,128.7
2018,5,6,17,15,455.5,98.0,5.0,13.65,252.5,145.46,97.7
2018,5,6,17,30,492.0,83.0,5.0,13.6,228.0,107.93,66.51
2018,5,6,17,45,441.5,73.0,4.95,13.55,183.5,68.09,43.33
2018,5,6,18,0,391.0,63.0,4.9,13.5,139.0,46.7,35.83
2018,5,6,18,15,295.5,50.5,4.75,13.4,98.0,38.45,27.92
2018,5,6,18,30,200.0,38.0,4.6,13.3,57.0,29.78,18.39
2018,5,6,18,45,115.5,23.0,4.5,13.25,32.5,18.44,0.0
2018,5,6,19,0,31.0,8.0,4.4,13.2,8.0,7.86,0.0
2018,5,6,19,15,15.5,4.0,4.3,13.2,4.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,5,7,5,15,74.0,11.5,4.3,12.9,16.0,19.9,0.0
2018,5,7,5,30,148.0,23.0,4.3,13.1,32.0,53.46,0.0
2018,5,7,5,45,269.0,36.0,4.3,13.25,71.0,107.29,70.17
2018,5,7,6,0,390.0,49.0,4.3,13.4,110.0,170.68,125.17
2018,5,7,6,15,471.0,57.0,4.25,13.55,158.0,228.75,177.07
2018,5,7,6,30,552.0,65.0,4.2,13.7,206.0,295.12,235.94
2018,5,7,6,45,605.5,71.0,4.2,13.85,258.0,355.19,289.22
2018,5,7,7,0,659.0,77.0,4.2,14.0,310.0,419.98,345.03
2018,5,7,7,15,696.5,81.5,4.2,14.15,363.0,478.77,394.53
2018,5,7,7,30,734.0,86.0,4.2,14.3,416.0,538.48,443.34
2018,5,7,7,45,761.0,90.0,4.25,14.45,468.0,594.49,487.98
2018,5,7,8,0,788.0,94.0,4.3,14.6,520.0,651.19,532.0
2018,5,7,8,15,808.5,97.0,4.35,14.75,569.0,702.44,569.33
2018,5,7,8,30,829.0,100.0,4.4,14.9,618.0,753.2,605.45
2018,5,7,8,45,844.5,102.5,4.4,15.0,663.5,798.61,636.94
2018,5,7,9,0,860.0,105.0,4.4,15.1,709.0,838.09,663.74
2018,5,7,9,15,874.0,106.0,4.4,15.2,750.0,877.28,690.09
2018,5,7,9,30,888.0,107.0,4.4,15.3,791.0,914.47,714.78
2018,5,7,9,45,901.0,106.5,4.4,15.4,826.5,946.9,735.93
2018,5,7,10,0,914.0,106.0,4.4,15.5,862.0,976.84,755.26
2018,5,7,10,15,920.0,107.5,4.45,15.6,890.5,999.49,769.95
2018,5,7,10,30,926.0,109.0,4.5,15.7,919.0,1019.01,782.57
2018,5,7,10,45,930.5,110.0,4.55,15.8,940.0,1033.29,791.67
2018,5,7,11,0,935.0,111.0,4.6,15.9,961.0,1044.2,798.6
2018,5,7,11,15,879.0,148.0,4.6,15.95,956.0,1028.56,787.08
2018,5,7,11,30,823.0,185.0,4.6,16.0,951.0,1015.28,777.51
2018,5,7,11,45,789.0,207.5,4.65,16.05,945.5,999.25,766.56
2018,5,7,12,0,755.0,230.0,4.7,16.1,940.0,984.71,756.73
2018,5,7,12,15,787.0,209.5,4.75,16.15,948.0,980.23,753.99
2018,5,7,12,30,819.0,189.0,4.8,16.2,956.0,976.56,751.85
2018,5,7,12,45,876.0,151.0,4.9,16.2,963.5,970.59,748.74
2018,5,7,13,0,933.0,113.0,5.0,16.2,971.0,964.78,745.83
2018,5,7,13,15,858.5,152.5,5.05,16.15,930.5,915.81,712.12
2018,5,7,13,30,784.0,192.0,5.1,16.1,890.0,864.4,676.54
2018,5,7,13,45,695.0,231.0,5.15,16.1,837.0,803.13,632.25
2018,5,7,14,0,606.0,270.0,5.2,16.1,784.0,743.53,586.48
2018,5,7,14,15,688.0,218.5,5.3,16.05,781.5,730.58,579.98
2018,5,7,14,30,770.0,167.0,5.4,16.0,779.0,710.05,567.02
2018,5,7,14,45,822.5,136.0,5.45,15.95,761.5,680.87,545.78
2018,5,7,15,0,875.0,105.0,5.5,15.9,744.0,646.49,519.7
2018,5,7,15,15,861.0,103.0,5.5,15.9,701.0,594.26,477.63
2018,5,7,15,30,847.0,101.0,5.5,15.9,658.0,539.79,432.86
2018,5,7,15,45,830.5,98.0,5.7,15.7,611.0,484.74,387.07
2018,5,7,16,0,814.0,95.0,5.9,15.5,564.0,430.17,340.21
2018,5,7,16,15,791.0,91.5,5.95,15.3,513.0,373.49,290.27
2018,5,7,16,30,768.0,88.0,6.0,15.1,462.0,318.51,240.73
2018,5,7,16,45,736.0,84.0,6.1,14.95,409.5,262.71,190.3
2018,5,7,17,0,704.0,80.0,6.2,14.8,357.0,207.28,140.74
2018,5,7,17,15,658.0,75.0,6.2,14.6,304.0,154.89,96.47
2018,5,7,17,30,612.0,70.0,6.2,14.4,251.0,107.68,61.13
2018,5,7,17,45,544.0,63.0,6.15,14.2,200.5,63.37,36.57
2018,5,7,18,0,476.0,56.0,6.1,14.0,150.0,40.99,30.72
2018,5,7,18,15,372.0,46.5,6.0,13.85,106.5,35.79,25.59
2018,5,7,18,30,268.0,37.0,5.9,13.7,63.0,28.86,17.86
2018,5,7,18,45,157.0,23.0,5.8,13.55,36.0,18.37,0.0
2018,5,7,19,0,46.0,9.0,5.7,13.4,9.0,8.85,0.0
2018,5,7,19,15,23.0,4.5,5.5,13.35,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,5.1,13.25,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,5,8,5,15,79.5,11.5,4.7,13.15,16.5,20.68,0.0
2018,5,8,5,30,159.0,23.0,4.7,13.3,33.0,55.88,6.06
2018,5,8,5,45,207.0,30.0,4.7,13.4,55.0,86.42,56.32
2018,5,8,6,0,255.0,37.0,4.7,13.5,77.0,118.5,86.28
2018,5,8,6,15,130.5,56.0,4.65,13.6,77.0,107.23,82.75
2018,5,8,6,30,6.0,75.0,4.6,13.7,77.0,76.25,59.32
2018,5,8,6,45,32.0,105.5,4.55,13.8,117.0,122.53,98.59
2018,5,8,7,0,58.0,136.0,4.5,13.9,157.0,169.23,137.91
2018,5,8,7,15,52.5,154.0,4.45,14.0,175.0,187.35,152.75
2018,5,8,7,30,47.0,172.0,4.4,14.1,193.0,204.86,166.74
2018,5,8,7,45,46.0,193.5,4.3,14.2,216.0,228.47,185.5
2018,5,8,8,0,45.0,215.0,4.2,14.3,239.0,251.88,203.77
2018,5,8,8,15,56.5,240.5,4.05,14.35,274.0,288.5,232.73
2018,5,8,8,30,68.0,266.0,3.9,14.4,309.0,325.88,261.9
2018,5,8,8,45,59.5,279.5,3.8,14.4,319.0,334.85,267.84
2018,5,8,9,0,51.0,293.0,3.7,14.4,329.0,343.08,273.23
2018,5,8,9,15,64.0,317.5,3.55,14.45,365.0,381.05,302.37
2018,5,8,9,30,77.0,342.0,3.4,14.5,401.0,419.5,331.38
2018,5,8,9,45,105.5,369.5,3.3,14.5,454.5,475.75,374.19
2018,5,8,10,0,134.0,397.0,3.2,14.5,508.0,541.23,422.98
2018,5,8,10,15,169.5,411.5,3.1,14.6,557.0,591.62,460.07
2018,5,8,10,30,205.0,426.0,3.0,14.7,606.0,642.35,496.86
2018,5,8,10,45,220.0,435.5,2.85,14.8,632.5,667.62,513.94
2018,5,8,11,0,235.0,445.0,2.7,14.9,659.0,692.16,530.45
2018,5,8,11,15,234.0,452.5,2.65,15.0,668.0,697.83,533.4
2018,5,8,11,30,233.0,460.0,2.6,15.1,677.0,702.43,535.77
2018,5,8,11,45,231.5,462.5,2.55,15.25,679.5,700.33,533.43
2018,5,8,12,0,230.0,465.0,2.5,15.4,682.0,697.24,530.5
2018,5,8,12,15,258.5,456.5,2.7,15.5,699.5,716.18,545.64
2018,5,8,12,30,287.0,448.0,2.9,15.6,717.0,727.71,555.45
2018,5,8,12,45,270.5,446.5,3.1,15.75,698.0,702.25,537.46
2018,5,8,13,0,254.0,445.0,3.3,15.9,679.0,676.47,519.29
2018,5,8,13,15,247.0,438.5,3.65,15.9,662.5,654.11,504.51
2018,5,8,13,30,240.0,432.0,4.0,15.9,646.0,631.39,489.11
2018,5,8,13,45,379.0,354.5,4.3,15.9,681.5,660.27,516.43
2018,5,8,14,0,518.0,277.0,4.6,15.9,717.0,681.12,537.36
2018,5,8,14,15,606.0,222.5,4.75,15.85,719.0,673.28,534.67
2018,5,8,14,30,694.0,168.0,4.9,15.8,721.0,657.06,525.3
2018,5,8,14,45,775.0,132.0,5.05,15.75,722.0,646.05,518.5
2018,5,8,15,0,856.0,96.0,5.2,15.7,723.0,627.03,504.67
2018,5,8,15,15,842.5,94.5,5.2,15.7,681.0,576.57,463.87
2018,5,8,15,30,829.0,93.0,5.2,15.7,639.0,525.76,421.91
2018,5,8,15,45,809.5,91.0,5.0,15.55,592.0,469.2,374.27
2018,5,8,16,0,790.0,89.0,4.8,15.4,545.0,415.48,327.75
2018,5,8,16,15,764.5,86.0,4.7,15.3,495.0,359.69,278.7
2018,5,8,16,30,739.0,83.0,4.6,15.2,445.0,305.89,230.42
2018,5,8,16,45,705.0,80.5,4.55,15.15,394.0,252.59,182.42
2018,5,8,17,0,671.0,78.0,4.5,15.1,343.0,199.98,135.6
2018,5,8,17,15,593.5,76.5,4.45,15.0,286.0,147.89,93.14
2018,5,8,17,30,516.0,75.0,4.4,14.9,229.0,104.56,62.04
2018,5,8,17,45,434.0,67.0,4.4,14.8,179.0,64.26,39.17
2018,5,8,18,0,352.0,59.0,4.4,14.7,129.0,43.31,32.72
2018,5,8,18,15,258.5,46.0,4.25,14.6,89.5,34.59,24.51
2018,5,8,18,30,165.0,33.0,4.1,14.5,50.0,25.4,15.19
2018,5,8,18,45,104.5,21.0,4.0,14.4,29.5,16.58,0.0
2018,5,8,19,0,44.0,9.0,3.9,14.3,9.0,8.85,0.0
2018,5,8,19,15,22.0,4.5,3.65,14.25,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,9,4,45,8.5,2.0,3.2,13.4,1.5,0.0,0.0
2018,5,9,5,0,17.0,4.0,3.2,13.4,3.0,0.0,0.0
2018,5,9,5,15,106.5,15.0,3.3,13.55,21.0,27.49,0.0
2018,5,9,5,30,196.0,26.0,3.4,13.7,39.0,66.2,14.19
2018,5,9,5,45,317.0,36.0,3.5,13.8,78.0,119.44,79.09
2018,5,9,6,0,438.0,46.0,3.6,13.9,117.0,182.66,133.88
2018,5,9,6,15,328.5,62.0,3.65,14.0,126.0,185.88,144.37
2018,5,9,6,30,219.0,78.0,3.7,14.1,135.0,173.13,138.6
2018,5,9,6,45,142.5,106.5,3.8,14.15,147.0,177.09,143.91
2018,5,9,7,0,66.0,135.0,3.9,14.2,159.0,172.03,139.95
2018,5,9,7,15,176.0,152.0,4.05,14.35,229.0,257.98,212.13
2018,5,9,7,30,286.0,169.0,4.2,14.5,299.0,355.73,292.83
2018,5,9,7,45,270.5,193.0,4.35,14.6,327.5,384.76,315.47
2018,5,9,8,0,255.0,217.0,4.5,14.7,356.0,411.69,336.11
2018,5,9,8,15,338.5,217.0,4.7,14.75,419.5,482.56,393.61
2018,5,9,8,30,422.0,217.0,4.9,14.8,483.0,567.44,460.9
2018,5,9,8,45,339.0,261.0,5.05,14.9,484.5,555.15,448.15
2018,5,9,9,0,256.0,305.0,5.2,15.0,486.0,543.76,435.99
2018,5,9,9,15,282.5,319.0,5.3,15.05,529.0,588.85,470.54
2018,5,9,9,30,309.0,333.0,5.4,15.1,572.0,634.47,504.98
2018,5,9,9,45,439.0,297.5,5.55,15.15,653.5,731.11,581.13
2018,5,9,10,0,569.0,262.0,5.7,15.2,735.0,824.49,653.59
2018,5,9,10,15,739.5,187.5,5.75,15.25,823.5,921.44,725.73
2018,5,9,10,30,910.0,113.0,5.8,15.3,912.0,1008.88,787.4
2018,5,9,10,45,828.5,160.5,5.9,15.3,901.0,992.78,775.28
2018,5,9,11,0,747.0,208.0,6.0,15.3,890.0,969.74,758.84
2018,5,9,11,15,675.5,251.0,6.0,15.35,874.0,943.88,739.7
2018,5,9,11,30,604.0,294.0,6.0,15.4,858.0,913.96,715.55
2018,5,9,11,45,690.0,248.0,5.95,15.45,896.0,947.74,741.63
2018,5,9,12,0,776.0,202.0,5.9,15.5,934.0,973.74,759.58
2018,5,9,12,15,609.0,292.5,5.9,15.5,866.0,895.46,700.91
2018,5,9,12,30,442.0,383.0,5.9,15.5,798.0,814.23,636.11
2018,5,9,12,45,526.5,334.5,5.85,15.55,824.0,833.8,653.62
2018,5,9,13,0,611.0,286.0,5.8,15.6,850.0,848.46,666.92
2018,5,9,13,15,731.5,216.0,5.9,15.6,878.5,868.57,684.88
2018,5,9,13,30,852.0,146.0,6.0,15.6,907.0,876.31,691.52
2018,5,9,13,45,883.0,125.0,6.15,15.6,894.5,853.67,676.24
2018,5,9,14,0,914.0,104.0,6.3,15.6,882.0,826.32,657.53
2018,5,9,14,15,905.5,103.0,6.4,15.55,850.0,783.83,627.26
2018,5,9,14,30,897.0,102.0,6.5,15.5,818.0,739.57,595.39
2018,5,9,14,45,885.0,100.5,6.65,15.45,779.0,690.96,559.5
2018,5,9,15,0,873.0,99.0,6.8,15.4,740.0,641.34,520.25
2018,5,9,15,15,859.5,97.0,6.8,15.4,697.0,589.63,478.0
2018,5,9,15,30,846.0,95.0,6.8,15.4,654.0,537.54,434.45
2018,5,9,15,45,826.0,93.5,7.0,15.2,606.5,480.38,386.37
2018,5,9,16,0,806.0,92.0,7.2,15.0,559.0,426.07,339.19
2018,5,9,16,15,780.5,89.5,7.25,14.9,508.5,369.9,289.19
2018,5,9,16,30,755.0,87.0,7.3,14.8,458.0,315.69,239.95
2018,5,9,16,45,720.0,84.0,7.4,14.65,405.5,260.79,190.12
2018,5,9,17,0,685.0,81.0,7.5,14.5,353.0,206.55,141.49
2018,5,9,17,15,638.5,76.0,7.4,14.35,301.0,155.12,97.74
2018,5,9,17,30,592.0,71.0,7.3,14.2,249.0,108.91,62.72
2018,5,9,17,45,524.0,64.5,7.2,14.05,199.5,66.02,38.28
2018,5,9,18,0,456.0,58.0,7.1,13.9,150.0,42.45,32.07
2018,5,9,18,15,356.0,48.0,6.9,13.8,107.0,36.85,26.59
2018,5,9,18,30,256.0,38.0,6.7,13.7,64.0,29.53,18.8
2018,5,9,18,45,149.5,23.5,6.55,13.6,36.5,18.66,0.0
2018,5,9,19,0,43.0,9.0,6.4,13.5,9.0,8.85,0.0
2018,5,9,19,15,21.5,4.5,6.25,13.5,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.55,13.45,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.55,13.4,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.6,13.45,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,6.1,13.45,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,6.35,13.4,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,6.5,13.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,6.6,13.35,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,6.7,13.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,6.75,13.25,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,6.8,13.2,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,6.95,13.2,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,7.1,13.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,7.25,13.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,7.4,13.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,7.45,13.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,7.5,13.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,7.55,13.1,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,7.6,13.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,7.45,13.1,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,7.3,13.1,0.0,0.0,0.0
2018,5,10,4,45,2.5,1.5,7.15,13.1,1.5,0.0,0.0
2018,5,10,5,0,5.0,3.0,7.0,13.1,3.0,0.0,0.0
2018,5,10,5,15,47.5,14.5,6.95,13.15,17.5,20.02,0.0
2018,5,10,5,30,90.0,26.0,6.9,13.2,32.0,46.23,12.61
2018,5,10,5,45,115.0,36.5,6.85,13.25,51.0,69.71,46.8
2018,5,10,6,0,140.0,47.0,6.8,13.3,70.0,93.81,69.27
2018,5,10,6,15,164.0,63.5,6.85,13.35,100.0,127.39,99.47
2018,5,10,6,30,188.0,80.0,6.9,13.4,130.0,163.4,131.71
2018,5,10,6,45,147.5,96.5,6.95,13.5,141.0,172.92,141.38
2018,5,10,7,0,107.0,113.0,7.0,13.6,152.0,172.93,141.95
2018,5,10,7,15,62.0,134.0,6.95,13.7,157.5,170.61,139.58
2018,5,10,7,30,17.0,155.0,6.9,13.8,163.0,163.87,132.82
2018,5,10,7,45,23.5,177.0,6.85,13.9,189.0,190.87,154.92
2018,5,10,8,0,30.0,199.0,6.8,14.0,215.0,224.11,181.88
2018,5,10,8,15,65.0,239.0,6.9,14.15,278.5,292.93,238.28
2018,5,10,8,30,100.0,279.0,7.0,14.3,342.0,364.45,295.98
2018,5,10,8,45,193.5,291.0,7.15,14.4,424.0,462.73,376.24
2018,5,10,9,0,287.0,303.0,7.3,14.5,506.0,567.69,460.31
2018,5,10,9,15,444.5,268.0,7.45,14.6,603.0,683.42,553.87
2018,5,10,9,30,602.0,233.0,7.6,14.7,700.0,802.12,647.97
2018,5,10,9,45,595.0,251.0,7.7,14.8,729.5,828.35,666.05
2018,5,10,10,0,588.0,269.0,7.8,14.9,759.0,851.93,682.36
2018,5,10,10,15,565.5,292.5,7.85,14.95,776.5,862.49,688.43
2018,5,10,10,30,543.0,316.0,7.9,15.0,794.0,871.77,693.58
2018,5,10,10,45,549.0,325.0,7.95,15.05,817.5,891.17,707.35
2018,5,10,11,0,555.0,334.0,8.0,15.1,841.0,908.4,719.5
2018,5,10,11,15,547.0,343.0,7.9,15.1,848.5,909.43,719.03
2018,5,10,11,30,539.0,352.0,7.8,15.1,856.0,908.11,716.96
2018,5,10,11,45,516.0,365.5,7.75,15.1,850.5,894.25,705.43
2018,5,10,12,0,493.0,379.0,7.7,15.1,845.0,878.38,692.53
2018,5,10,12,15,553.5,346.0,7.65,15.1,868.0,895.32,707.12
2018,5,10,12,30,614.0,313.0,7.6,15.1,891.0,908.49,718.77
2018,5,10,12,45,674.0,275.5,7.6,15.1,903.5,913.65,724.78
2018,5,10,13,0,734.0,238.0,7.6,15.1,916.0,913.99,726.23
2018,5,10,13,15,706.0,245.5,7.75,15.05,888.0,875.3,698.48
2018,5,10,13,30,678.0,253.0,7.9,15.0,860.0,835.73,668.92
2018,5,10,13,45,691.0,237.5,8.05,14.95,841.0,807.39,648.83
2018,5,10,14,0,704.0,222.0,8.2,14.9,822.0,776.29,626.28
2018,5,10,14,15,698.5,213.0,8.3,14.8,790.0,734.72,594.87
2018,5,10,14,30,693.0,204.0,8.4,14.7,758.0,691.85,561.95
2018,5,10,14,45,730.0,176.0,8.5,14.6,735.0,658.29,536.63
2018,5,10,15,0,767.0,148.0,8.6,14.5,712.0,621.38,507.8
2018,5,10,15,15,752.5,143.0,8.6,14.5,669.5,569.03,464.72
2018,5,10,15,30,738.0,138.0,8.6,14.5,627.0,518.0,421.8
2018,5,10,15,45,744.5,124.0,8.75,14.35,587.0,468.94,379.95
2018,5,10,16,0,751.0,110.0,8.9,14.2,547.0,420.5,337.24
2018,5,10,16,15,694.5,112.0,8.9,14.1,488.0,357.3,281.84
2018,5,10,16,30,638.0,114.0,8.9,14.0,429.0,301.67,232.35
2018,5,10,16,45,560.0,114.5,8.85,13.9,368.5,244.81,182.77
2018,5,10,17,0,482.0,115.0,8.8,13.8,308.0,196.34,141.47
2018,5,10,17,15,464.5,100.0,8.8,13.65,264.0,151.68,102.84
2018,5,10,17,30,447.0,85.0,8.8,13.5,220.0,109.13,68.94
2018,5,10,17,45,398.0,73.5,8.85,13.35,176.5,70.4,44.72
2018,5,10,18,0,349.0,62.0,8.9,13.2,133.0,45.49,34.87
2018,5,10,18,15,263.5,51.5,8.8,13.15,96.5,38.88,28.47
2018,5,10,18,30,178.0,41.0,8.7,13.1,60.0,31.94,21.02
2018,5,10,18,45,101.0,25.0,8.65,13.0,34.5,20.81,0.0
2018,5,10,19,0,24.0,9.0,8.6,12.9,9.0,8.85,0.0
2018,5,10,19,15,12.0,4.5,8.5,12.95,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,6.35,12.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,6.1,12.85,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,5.95,12.8,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,5.8,12.75,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,11,4,45,3.5,2.0,4.1,12.5,2.0,0.0,0.0
2018,5,11,5,0,7.0,4.0,4.0,12.5,4.0,0.0,0.0
2018,5,11,5,15,7.0,11.5,4.1,12.6,11.5,12.17,0.0
2018,5,11,5,30,7.0,19.0,4.2,12.7,19.0,20.15,4.37
2018,5,11,5,45,17.0,34.0,4.25,12.8,36.5,38.63,25.25
2018,5,11,6,0,27.0,49.0,4.3,12.9,54.0,57.68,42.2
2018,5,11,6,15,78.5,68.0,4.4,13.05,88.0,99.71,77.73
2018,5,11,6,30,130.0,87.0,4.5,13.2,122.0,144.3,116.03
2018,5,11,6,45,133.0,115.0,4.55,13.3,157.0,182.49,149.12
2018,5,11,7,0,136.0,143.0,4.6,13.4,192.0,220.7,181.49
2018,5,11,7,15,215.0,159.5,4.6,13.55,251.5,293.56,242.49
2018,5,11,7,30,294.0,176.0,4.6,13.7,311.0,368.67,304.48
2018,5,11,7,45,378.5,178.5,4.55,13.85,373.0,445.8,367.18
2018,5,11,8,0,463.0,181.0,4.5,14.0,435.0,523.54,429.22
2018,5,11,8,15,504.5,185.5,4.35,14.2,485.5,578.05,470.88
2018,5,11,8,30,546.0,190.0,4.2,14.4,536.0,634.54,513.13
2018,5,11,8,45,552.0,204.5,4.05,14.55,575.5,674.74,541.56
2018,5,11,9,0,558.0,219.0,3.9,14.7,615.0,713.63,568.57
2018,5,11,9,15,574.5,230.0,3.9,14.85,657.5,756.47,598.81
2018,5,11,9,30,591.0,241.0,3.9,15.0,700.0,800.8,629.59
2018,5,11,9,45,625.0,238.5,3.9,15.2,743.0,843.51,659.47
2018,5,11,10,0,659.0,236.0,3.9,15.4,786.0,885.38,688.4
2018,5,11,10,15,669.0,241.0,3.9,15.55,815.0,910.73,704.77
2018,5,11,10,30,679.0,246.0,3.9,15.7,844.0,933.82,719.55
2018,5,11,10,45,646.5,273.0,3.95,15.85,853.0,935.1,718.48
2018,5,11,11,0,614.0,300.0,4.0,16.0,862.0,932.81,714.87
2018,5,11,11,15,668.5,271.5,4.0,16.1,891.5,958.33,733.81
2018,5,11,11,30,723.0,243.0,4.0,16.2,921.0,981.05,749.07
2018,5,11,11,45,808.0,193.0,4.05,16.3,954.5,1004.98,765.14
2018,5,11,12,0,893.0,143.0,4.1,16.4,988.0,1024.37,778.14
2018,5,11,12,15,911.0,131.5,4.15,16.45,992.0,1018.97,774.48
2018,5,11,12,30,929.0,120.0,4.2,16.5,996.0,1009.94,768.64
2018,5,11,12,45,899.0,137.0,4.25,16.55,977.0,980.4,748.79
2018,5,11,13,0,869.0,154.0,4.3,16.6,958.0,948.68,727.44
2018,5,11,13,15,852.5,160.0,4.35,16.55,936.5,919.99,708.67
2018,5,11,13,30,836.0,166.0,4.4,16.5,915.0,885.69,685.8
2018,5,11,13,45,879.0,137.5,4.45,16.5,906.0,863.62,671.39
2018,5,11,14,0,922.0,109.0,4.5,16.5,897.0,838.91,654.96
2018,5,11,14,15,914.0,108.0,4.6,16.45,865.0,796.54,626.08
2018,5,11,14,30,906.0,107.0,4.7,16.4,833.0,752.36,595.55
2018,5,11,14,45,896.0,105.0,4.75,16.35,795.0,704.28,561.01
2018,5,11,15,0,886.0,103.0,4.8,16.3,757.0,655.01,523.07
2018,5,11,15,15,872.5,101.0,4.8,16.3,713.5,602.75,481.57
2018,5,11,15,30,859.0,99.0,4.8,16.3,670.0,550.09,438.69
2018,5,11,15,45,839.0,97.0,5.15,16.05,621.5,491.87,391.45
2018,5,11,16,0,819.0,95.0,5.5,15.8,573.0,436.47,344.68
2018,5,11,16,15,793.5,92.5,5.6,15.6,521.5,379.65,295.02
2018,5,11,16,30,768.0,90.0,5.7,15.4,470.0,324.78,245.92
2018,5,11,16,45,735.0,86.0,5.75,15.2,417.0,268.77,195.57
2018,5,11,17,0,702.0,82.0,5.8,15.0,364.0,213.17,145.98
2018,5,11,17,15,656.0,77.5,5.75,14.8,311.5,161.26,101.87
2018,5,11,17,30,610.0,73.0,5.7,14.6,259.0,114.5,66.22
2018,5,11,17,45,542.0,66.5,5.65,14.35,208.5,70.47,40.59
2018,5,11,18,0,474.0,60.0,5.6,14.1,158.0,43.94,33.4
2018,5,11,18,15,375.0,50.0,5.4,14.0,114.0,38.41,28.01
2018,5,11,18,30,276.0,40.0,5.2,13.9,70.0,31.04,20.36
2018,5,11,18,45,163.5,25.0,5.0,13.75,40.5,19.8,0.0
2018,5,11,19,0,51.0,10.0,4.8,13.6,11.0,9.83,0.0
2018,5,11,19,15,25.5,5.0,4.6,13.65,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,5,12,4,45,10.5,2.5,1.8,15.6,2.0,0.0,0.0
2018,5,12,5,0,21.0,5.0,1.8,15.6,4.0,0.0,0.0
2018,5,12,5,15,110.5,17.0,1.75,15.8,23.5,30.49,0.0
2018,5,12,5,30,200.0,29.0,1.7,16.0,43.0,72.13,28.6
2018,5,12,5,45,314.5,39.0,1.6,16.2,82.5,123.42,82.73
2018,5,12,6,0,429.0,49.0,1.5,16.4,122.0,185.27,135.17
2018,5,12,6,15,328.0,66.0,1.5,16.45,133.0,191.43,147.31
2018,5,12,6,30,227.0,83.0,1.5,16.5,144.0,182.59,144.57
2018,5,12,6,45,224.0,109.5,1.5,16.6,180.5,222.04,178.46
2018,5,12,7,0,221.0,136.0,1.5,16.7,217.0,260.73,210.48
2018,5,12,7,15,199.0,152.5,1.45,16.85,234.0,277.13,223.6
2018,5,12,7,30,177.0,169.0,1.4,17.0,251.0,284.97,229.4
2018,5,12,7,45,104.0,188.5,1.35,17.1,238.0,266.34,212.85
2018,5,12,8,0,31.0,208.0,1.3,17.2,225.0,234.34,185.25
2018,5,12,8,15,38.5,232.5,1.2,17.35,255.5,266.4,209.87
2018,5,12,8,30,46.0,257.0,1.1,17.5,286.0,298.93,234.13
2018,5,12,8,45,40.0,268.0,1.0,17.65,294.5,306.47,238.54
2018,5,12,9,0,34.0,279.0,0.9,17.8,303.0,313.53,242.65
2018,5,12,9,15,31.5,290.0,1.0,17.8,313.5,323.16,249.49
2018,5,12,9,30,29.0,301.0,1.1,17.8,324.0,332.56,256.14
2018,5,12,9,45,40.5,330.0,1.2,17.8,363.0,373.6,286.9
2018,5,12,10,0,52.0,359.0,1.3,17.8,402.0,414.92,317.35
2018,5,12,10,15,64.5,384.5,1.5,17.6,440.0,453.63,346.3
2018,5,12,10,30,77.0,410.0,1.7,17.4,478.0,492.35,375.14
2018,5,12,10,45,85.5,425.5,1.9,17.25,502.5,516.49,393.19
2018,5,12,11,0,94.0,441.0,2.1,17.1,527.0,540.31,411.09
2018,5,12,11,15,113.0,453.5,2.25,17.0,558.5,578.38,439.34
2018,5,12,11,30,132.0,466.0,2.4,16.9,590.0,608.1,461.49
2018,5,12,11,45,134.5,467.5,2.6,16.8,594.5,609.36,463.09
2018,5,12,12,0,137.0,469.0,2.8,16.7,599.0,609.94,464.39
2018,5,12,12,15,151.0,469.0,2.85,16.6,612.0,619.46,472.05
2018,5,12,12,30,165.0,469.0,2.9,16.5,625.0,627.94,478.94
2018,5,12,12,45,156.5,462.5,2.95,16.45,609.0,607.74,464.47
2018,5,12,13,0,148.0,456.0,3.0,16.4,593.0,587.38,450.01
2018,5,12,13,15,253.5,413.5,3.0,16.35,643.0,635.47,489.09
2018,5,12,13,30,359.0,371.0,3.0,16.3,693.0,674.51,520.68
2018,5,12,13,45,577.0,269.0,3.0,16.2,770.0,744.11,577.32
2018,5,12,14,0,795.0,167.0,3.0,16.1,847.0,795.97,618.28
2018,5,12,14,15,825.0,147.0,2.9,16.05,830.0,767.99,598.27
2018,5,12,14,30,855.0,127.0,2.8,16.0,813.0,735.67,575.71
2018,5,12,14,45,843.5,125.0,2.75,15.95,775.5,688.19,541.02
2018,5,12,15,0,832.0,123.0,2.7,15.9,738.0,639.84,504.37
2018,5,12,15,15,656.5,167.0,2.7,15.9,634.5,537.4,424.71
2018,5,12,15,30,481.0,211.0,2.7,15.9,531.0,450.77,356.22
2018,5,12,15,45,352.0,221.0,2.4,15.75,446.5,373.03,294.39
2018,5,12,16,0,223.0,231.0,2.1,15.6,362.0,306.1,241.17
2018,5,12,16,15,182.5,218.0,2.05,15.55,319.0,267.72,210.59
2018,5,12,16,30,142.0,205.0,2.0,15.5,276.0,230.97,181.32
2018,5,12,16,45,168.0,182.0,1.9,15.4,256.5,207.73,161.27
2018,5,12,17,0,194.0,159.0,1.8,15.3,237.0,181.75,138.38
2018,5,12,17,15,239.5,132.0,1.75,15.15,215.0,149.31,109.28
2018,5,12,17,30,285.0,105.0,1.7,15.0,193.0,115.55,80.08
2018,5,12,17,45,250.0,89.0,1.7,14.85,155.5,82.5,57.73
2018,5,12,18,0,215.0,73.0,1.7,14.7,118.0,57.81,45.58
