Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,18,15,155.5,56.0,1.7,14.5,84.0,45.15,33.9
2018,5,12,18,30,96.0,39.0,1.7,14.3,50.0,32.04,21.33
2018,5,12,18,45,55.0,25.0,1.7,14.1,30.5,21.84,2.55
2018,5,12,19,0,14.0,11.0,1.7,13.9,11.0,10.81,0.0
2018,5,12,19,15,7.0,5.5,1.75,13.85,5.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,13,5,15,0.0,1.5,2.3,13.7,1.5,1.47,0.0
2018,5,13,5,30,0.0,3.0,2.3,13.7,3.0,2.89,0.0
2018,5,13,5,45,0.0,5.5,2.35,13.75,5.5,5.3,0.0
2018,5,13,6,0,0.0,8.0,2.4,13.8,8.0,7.71,0.86
2018,5,13,6,15,0.0,12.5,2.4,13.85,12.5,12.05,4.65
2018,5,13,6,30,0.0,17.0,2.4,13.9,17.0,16.39,8.43
2018,5,13,6,45,0.0,29.5,2.4,13.95,29.5,28.47,18.8
2018,5,13,7,0,0.0,42.0,2.4,14.0,42.0,40.56,29.08
2018,5,13,7,15,0.0,54.5,2.4,14.05,54.5,52.66,39.25
2018,5,13,7,30,0.0,67.0,2.4,14.1,67.0,64.77,49.32
2018,5,13,7,45,0.0,79.0,2.35,14.2,79.0,76.4,58.86
2018,5,13,8,0,0.0,91.0,2.3,14.3,91.0,88.08,68.33
2018,5,13,8,15,0.0,98.5,2.3,14.4,98.5,95.45,74.16
2018,5,13,8,30,0.0,106.0,2.3,14.5,106.0,102.83,79.96
2018,5,13,8,45,0.0,119.0,2.3,14.55,119.0,115.66,90.21
2018,5,13,9,0,0.0,132.0,2.3,14.6,132.0,128.5,100.38
2018,5,13,9,15,2.0,158.0,2.35,14.7,159.5,156.02,122.4
2018,5,13,9,30,4.0,184.0,2.4,14.8,187.0,183.7,144.3
2018,5,13,9,45,6.5,201.5,2.4,14.9,207.0,203.46,159.72
2018,5,13,10,0,9.0,219.0,2.4,15.0,227.0,223.31,175.12
2018,5,13,10,15,10.5,238.5,2.45,15.1,248.0,244.24,191.24
2018,5,13,10,30,12.0,258.0,2.5,15.2,269.0,265.16,207.24
2018,5,13,10,45,14.0,274.5,2.55,15.25,287.5,283.52,221.26
2018,5,13,11,0,16.0,291.0,2.6,15.3,306.0,301.82,235.19
2018,5,13,11,15,20.0,320.5,2.6,15.35,339.5,335.01,260.46
2018,5,13,11,30,24.0,350.0,2.6,15.4,373.0,374.67,290.33
2018,5,13,11,45,22.5,339.5,2.6,15.45,361.0,355.49,275.48
2018,5,13,12,0,21.0,329.0,2.6,15.5,349.0,342.93,265.89
2018,5,13,12,15,17.0,298.5,2.55,15.5,314.5,308.21,239.3
2018,5,13,12,30,13.0,268.0,2.5,15.5,280.0,273.75,212.79
2018,5,13,12,45,12.0,250.0,2.5,15.55,261.0,254.61,198.1
2018,5,13,13,0,11.0,232.0,2.5,15.6,242.0,235.57,183.39
2018,5,13,13,15,11.0,233.5,2.5,15.55,243.5,236.47,184.29
2018,5,13,13,30,11.0,235.0,2.5,15.5,245.0,237.32,185.12
2018,5,13,13,45,14.0,254.5,2.45,15.5,267.0,258.0,201.46
2018,5,13,14,0,17.0,274.0,2.4,15.5,289.0,278.27,217.38
2018,5,13,14,15,15.5,265.0,2.4,15.5,278.0,267.36,209.07
2018,5,13,14,30,14.0,256.0,2.4,15.5,267.0,256.55,200.93
2018,5,13,14,45,12.5,242.0,2.4,15.45,251.5,241.1,189.2
2018,5,13,15,0,11.0,228.0,2.4,15.4,236.0,225.8,177.55
2018,5,13,15,15,17.0,234.0,2.4,15.4,245.5,233.82,184.4
2018,5,13,15,30,23.0,240.0,2.4,15.4,255.0,241.0,190.49
2018,5,13,15,45,33.5,236.0,2.35,15.25,256.5,237.78,188.43
2018,5,13,16,0,44.0,232.0,2.3,15.1,258.0,235.18,186.74
2018,5,13,16,15,63.5,219.5,2.25,15.05,253.0,227.08,180.3
2018,5,13,16,30,83.0,207.0,2.2,15.0,248.0,216.7,171.63
2018,5,13,16,45,139.0,182.0,2.2,14.9,242.0,200.31,156.63
2018,5,13,17,0,195.0,157.0,2.2,14.8,236.0,180.7,137.95
2018,5,13,17,15,288.5,126.0,2.15,14.7,224.5,152.46,110.07
2018,5,13,17,30,382.0,95.0,2.1,14.6,213.0,113.47,74.39
2018,5,13,17,45,397.0,80.0,2.1,14.5,182.5,77.98,49.86
2018,5,13,18,0,412.0,65.0,2.1,14.4,152.0,47.62,36.67
2018,5,13,18,15,320.5,53.5,2.05,14.25,110.0,40.26,29.71
2018,5,13,18,30,229.0,42.0,2.0,14.1,68.0,32.52,21.88
2018,5,13,18,45,138.5,27.5,2.0,14.0,41.0,21.8,4.25
2018,5,13,19,0,48.0,13.0,2.0,13.9,14.0,12.78,0.0
2018,5,13,19,15,24.0,6.5,2.0,13.85,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.05,12.9,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,1.9,12.9,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.5,1.75,12.9,3.5,3.44,0.0
2018,5,14,5,30,0.0,6.0,1.6,12.9,6.0,5.78,0.0
2018,5,14,5,45,0.0,10.0,1.45,12.95,10.0,9.64,2.3
2018,5,14,6,0,0.0,14.0,1.3,13.0,14.0,13.5,5.81
2018,5,14,6,15,0.0,21.5,1.25,13.1,21.5,20.74,12.15
2018,5,14,6,30,0.0,29.0,1.2,13.2,29.0,27.98,18.45
2018,5,14,6,45,0.0,45.5,1.1,13.3,45.5,43.94,32.14
2018,5,14,7,0,0.0,62.0,1.0,13.4,62.0,59.92,45.66
2018,5,14,7,15,0.0,78.5,1.05,13.5,78.5,75.95,59.02
2018,5,14,7,30,0.0,95.0,1.1,13.6,95.0,92.26,72.43
2018,5,14,7,45,0.0,107.0,1.15,13.75,107.0,104.09,81.93
2018,5,14,8,0,0.0,119.0,1.2,13.9,119.0,115.93,91.34
2018,5,14,8,15,0.0,135.0,1.35,14.05,135.0,131.79,103.96
2018,5,14,8,30,0.0,151.0,1.5,14.2,151.0,147.65,116.47
2018,5,14,8,45,2.5,169.5,1.6,14.3,171.5,168.06,132.65
2018,5,14,9,0,5.0,188.0,1.7,14.4,192.0,188.64,148.82
2018,5,14,9,15,7.5,209.5,1.85,14.55,215.5,212.39,167.37
2018,5,14,9,30,10.0,231.0,2.0,14.7,239.0,236.27,185.86
2018,5,14,9,45,21.5,275.5,2.15,14.8,293.5,291.81,229.26
2018,5,14,10,0,33.0,320.0,2.3,14.9,348.0,355.85,278.35
2018,5,14,10,15,43.5,355.0,2.35,15.0,393.0,402.3,313.18
2018,5,14,10,30,54.0,390.0,2.4,15.1,438.0,448.77,347.66
2018,5,14,10,45,53.5,399.0,2.45,15.2,447.5,457.1,353.19
2018,5,14,11,0,53.0,408.0,2.5,15.3,457.0,465.14,358.75
2018,5,14,11,15,65.5,427.5,2.55,15.35,488.5,496.67,382.23
2018,5,14,11,30,78.0,447.0,2.6,15.4,520.0,527.75,405.11
2018,5,14,11,45,84.0,453.0,2.65,15.5,532.5,537.94,412.44
2018,5,14,12,0,90.0,459.0,2.7,15.6,545.0,547.61,419.52
2018,5,14,12,15,103.0,462.0,2.75,15.6,560.0,560.44,429.42
2018,5,14,12,30,116.0,465.0,2.8,15.6,575.0,577.01,441.98
2018,5,14,12,45,195.5,448.5,2.9,15.6,631.5,630.31,483.89
2018,5,14,13,0,275.0,432.0,3.0,15.6,688.0,682.88,524.47
2018,5,14,13,15,505.5,316.5,3.15,15.55,776.0,767.5,593.49
2018,5,14,13,30,736.0,201.0,3.3,15.5,864.0,836.45,648.48
2018,5,14,13,45,780.5,173.5,3.4,15.5,859.0,820.44,637.75
2018,5,14,14,0,825.0,146.0,3.5,15.5,854.0,800.59,624.93
2018,5,14,14,15,844.5,129.0,3.65,15.4,831.0,766.19,601.97
2018,5,14,14,30,864.0,112.0,3.8,15.3,808.0,729.38,577.04
2018,5,14,14,45,807.5,129.0,3.9,15.25,756.0,669.28,532.64
2018,5,14,15,0,751.0,146.0,4.0,15.2,704.0,612.36,488.52
2018,5,14,15,15,526.5,208.0,4.0,15.2,588.0,501.24,399.87
2018,5,14,15,30,302.0,270.0,4.0,15.2,472.0,411.58,327.35
2018,5,14,15,45,251.0,262.5,4.15,15.0,422.5,362.38,288.58
2018,5,14,16,0,200.0,255.0,4.3,14.8,373.0,320.37,255.13
2018,5,14,16,15,195.0,233.0,4.3,14.7,339.5,285.95,227.13
2018,5,14,16,30,190.0,211.0,4.3,14.6,306.0,252.05,199.1
2018,5,14,16,45,196.0,185.5,4.3,14.45,274.5,218.77,170.94
2018,5,14,17,0,202.0,160.0,4.3,14.3,243.0,185.03,142.02
2018,5,14,17,15,236.0,134.5,4.3,14.2,218.0,151.73,112.28
2018,5,14,17,30,270.0,109.0,4.3,14.1,193.0,118.39,83.46
2018,5,14,17,45,255.0,91.0,4.3,13.95,158.5,85.39,59.92
2018,5,14,18,0,240.0,73.0,4.3,13.8,124.0,57.82,45.8
2018,5,14,18,15,184.5,57.0,4.25,13.7,90.0,45.93,34.75
2018,5,14,18,30,129.0,41.0,4.2,13.6,56.0,33.61,22.93
2018,5,14,18,45,81.5,26.5,4.1,13.5,34.5,22.07,5.81
2018,5,14,19,0,34.0,12.0,4.0,13.4,13.0,11.8,0.0
2018,5,14,19,15,17.0,6.0,3.95,13.4,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,1.0,2.35,13.15,1.0,0.0,0.0
2018,5,15,5,0,0.0,2.0,2.2,13.2,2.0,0.0,0.0
2018,5,15,5,15,0.0,7.5,2.1,13.3,7.5,7.37,0.0
2018,5,15,5,30,0.0,13.0,2.0,13.4,13.0,12.54,2.66
2018,5,15,5,45,0.0,24.5,1.85,13.5,24.5,23.65,13.84
2018,5,15,6,0,0.0,36.0,1.7,13.6,36.0,34.77,23.74
2018,5,15,6,15,0.0,55.0,1.6,13.7,55.0,53.51,39.97
2018,5,15,6,30,0.0,74.0,1.5,13.8,74.0,72.49,56.24
2018,5,15,6,45,6.0,101.0,1.4,13.85,103.0,102.51,81.55
2018,5,15,7,0,12.0,128.0,1.3,13.9,132.0,133.17,106.97
2018,5,15,7,15,11.5,144.0,1.25,14.0,148.5,149.22,119.86
2018,5,15,7,30,11.0,160.0,1.2,14.1,165.0,165.24,132.49
2018,5,15,7,45,13.5,177.5,1.2,14.15,184.5,184.7,147.85
2018,5,15,8,0,16.0,195.0,1.2,14.2,204.0,204.37,163.17
2018,5,15,8,15,38.0,229.0,1.25,14.3,252.5,262.05,209.02
2018,5,15,8,30,60.0,263.0,1.3,14.4,301.0,315.98,250.9
2018,5,15,8,45,82.5,294.5,1.4,14.5,351.0,369.07,291.55
2018,5,15,9,0,105.0,326.0,1.5,14.6,401.0,423.43,332.52
2018,5,15,9,15,142.0,346.5,1.6,14.7,454.0,487.72,380.76
2018,5,15,9,30,179.0,367.0,1.7,14.8,507.0,545.74,423.63
2018,5,15,9,45,224.0,378.0,1.8,14.9,561.0,602.23,465.24
2018,5,15,10,0,269.0,389.0,1.9,15.0,615.0,668.1,512.83
2018,5,15,10,15,328.0,384.5,2.05,15.1,669.0,723.49,553.47
2018,5,15,10,30,387.0,380.0,2.2,15.2,723.0,779.49,594.19
2018,5,15,10,45,355.5,402.5,2.3,15.3,723.0,774.33,588.79
2018,5,15,11,0,324.0,425.0,2.4,15.4,723.0,767.0,582.42
2018,5,15,11,15,500.0,336.0,2.55,15.45,803.5,856.1,651.4
2018,5,15,11,30,676.0,247.0,2.7,15.5,884.0,939.29,713.69
2018,5,15,11,45,790.5,183.5,2.85,15.55,932.5,979.29,741.01
2018,5,15,12,0,905.0,120.0,3.0,15.6,981.0,1014.74,765.62
2018,5,15,12,15,907.0,118.0,3.15,15.65,979.5,1003.31,758.73
2018,5,15,12,30,909.0,116.0,3.3,15.7,978.0,988.67,750.09
2018,5,15,12,45,911.0,113.5,3.45,15.7,969.5,970.35,739.07
2018,5,15,13,0,913.0,111.0,3.6,15.7,961.0,948.9,725.84
2018,5,15,13,15,910.0,110.0,3.75,15.7,944.0,921.4,708.31
2018,5,15,13,30,907.0,109.0,3.9,15.7,927.0,891.16,688.73
2018,5,15,13,45,903.5,107.0,4.05,15.7,903.0,856.94,666.13
2018,5,15,14,0,900.0,105.0,4.2,15.7,879.0,820.31,641.54
2018,5,15,14,15,893.0,104.0,4.25,15.7,848.5,779.73,613.43
2018,5,15,14,30,886.0,103.0,4.3,15.7,818.0,737.32,583.82
2018,5,15,14,45,877.5,100.0,4.4,15.65,781.0,690.38,550.68
2018,5,15,15,0,869.0,97.0,4.5,15.6,744.0,642.17,513.85
2018,5,15,15,15,856.0,95.5,4.5,15.6,702.0,591.7,473.74
2018,5,15,15,30,843.0,94.0,4.5,15.6,660.0,540.81,432.29
2018,5,15,15,45,828.5,91.0,4.6,15.5,614.5,487.64,388.32
2018,5,15,16,0,814.0,88.0,4.7,15.4,569.0,432.02,341.1
2018,5,15,16,15,794.0,85.0,4.7,15.35,520.0,377.24,293.05
2018,5,15,16,30,774.0,82.0,4.7,15.3,471.0,323.8,245.05
2018,5,15,16,45,745.5,78.0,4.7,15.2,419.5,268.75,195.41
2018,5,15,17,0,717.0,74.0,4.7,15.1,368.0,216.45,148.3
2018,5,15,17,15,677.5,69.5,4.7,15.0,316.5,162.23,101.71
2018,5,15,17,30,638.0,65.0,4.7,14.9,265.0,114.83,64.65
2018,5,15,17,45,580.5,59.0,4.7,14.8,215.5,69.82,37.09
2018,5,15,18,0,523.0,53.0,4.7,14.7,166.0,37.0,27.25
2018,5,15,18,15,423.5,46.0,4.6,14.6,121.5,33.86,24.1
2018,5,15,18,30,324.0,39.0,4.5,14.5,77.0,30.69,20.45
2018,5,15,18,45,204.0,26.5,4.4,14.4,46.5,20.81,6.23
2018,5,15,19,0,84.0,14.0,4.3,14.3,16.0,13.76,0.0
2018,5,15,19,15,42.0,7.0,4.15,14.25,8.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,16,4,45,0.0,1.5,3.15,13.15,1.5,0.0,0.0
2018,5,16,5,0,0.0,3.0,3.1,13.2,3.0,0.0,0.0
2018,5,16,5,15,0.0,13.0,3.05,13.4,13.0,12.78,0.0
2018,5,16,5,30,0.0,23.0,3.0,13.6,23.0,22.42,9.7
2018,5,16,5,45,8.0,41.5,2.95,13.75,43.0,43.25,29.68
2018,5,16,6,0,16.0,60.0,2.9,13.9,63.0,66.53,49.94
2018,5,16,6,15,37.5,82.0,2.85,14.05,91.5,97.77,76.59
2018,5,16,6,30,59.0,104.0,2.8,14.2,120.0,131.16,105.06
2018,5,16,6,45,144.0,122.0,2.75,14.3,173.0,195.48,159.03
2018,5,16,7,0,229.0,140.0,2.7,14.4,226.0,269.7,220.78
2018,5,16,7,15,352.5,141.5,2.7,14.55,296.0,356.98,292.62
2018,5,16,7,30,476.0,143.0,2.7,14.7,366.0,450.21,367.87
2018,5,16,7,45,468.5,164.0,2.7,14.8,404.0,490.02,398.22
2018,5,16,8,0,461.0,185.0,2.7,14.9,442.0,528.01,426.59
2018,5,16,8,15,338.5,227.5,2.7,15.05,425.5,495.23,397.93
2018,5,16,8,30,216.0,270.0,2.7,15.2,409.0,451.49,360.52
2018,5,16,8,45,204.0,292.0,2.7,15.3,430.5,472.36,375.33
2018,5,16,9,0,192.0,314.0,2.7,15.4,452.0,491.72,388.46
2018,5,16,9,15,145.0,332.5,2.75,15.45,440.0,475.28,373.67
2018,5,16,9,30,98.0,351.0,2.8,15.5,428.0,447.42,350.43
2018,5,16,9,45,96.0,344.0,2.85,15.6,422.0,439.43,344.02
2018,5,16,10,0,94.0,337.0,2.9,15.7,416.0,439.32,343.42
2018,5,16,10,15,60.0,329.5,3.0,15.75,380.5,391.45,305.63
2018,5,16,10,30,26.0,322.0,3.1,15.8,345.0,350.51,272.89
2018,5,16,10,45,59.5,373.0,3.15,15.85,427.5,435.85,338.68
2018,5,16,11,0,93.0,424.0,3.2,15.9,510.0,521.35,402.71
2018,5,16,11,15,149.0,441.0,3.25,15.95,581.0,600.98,462.35
2018,5,16,11,30,205.0,458.0,3.3,16.0,652.0,672.27,515.0
2018,5,16,11,45,371.5,398.0,3.35,16.05,751.5,779.1,596.69
2018,5,16,12,0,538.0,338.0,3.4,16.1,851.0,882.1,673.38
2018,5,16,12,15,676.5,260.5,3.5,16.1,904.0,930.7,711.49
2018,5,16,12,30,815.0,183.0,3.6,16.1,957.0,970.19,739.09
2018,5,16,12,45,851.5,159.0,3.7,16.1,960.0,963.77,735.26
2018,5,16,13,0,888.0,135.0,3.8,16.1,963.0,949.99,726.79
2018,5,16,13,15,902.5,123.5,3.9,16.1,951.5,928.44,712.98
2018,5,16,13,30,917.0,112.0,4.0,16.1,940.0,903.28,696.66
2018,5,16,13,45,912.5,110.5,4.15,16.1,915.5,868.43,673.65
2018,5,16,14,0,908.0,109.0,4.3,16.1,891.0,831.2,648.79
2018,5,16,14,15,901.0,107.0,4.35,16.05,859.5,789.38,620.12
2018,5,16,14,30,894.0,105.0,4.4,16.0,828.0,745.74,589.79
2018,5,16,14,45,885.5,102.5,4.5,15.95,791.0,698.97,556.83
2018,5,16,15,0,877.0,100.0,4.6,15.9,754.0,650.91,520.16
2018,5,16,15,15,863.5,98.5,4.6,15.9,711.5,599.8,479.63
2018,5,16,15,30,850.0,97.0,4.6,15.9,669.0,548.31,437.78
2018,5,16,15,45,833.5,94.0,4.7,15.75,622.0,491.46,391.15
2018,5,16,16,0,817.0,91.0,4.8,15.6,575.0,437.14,345.05
2018,5,16,16,15,795.0,88.0,4.85,15.5,525.0,381.47,296.48
2018,5,16,16,30,773.0,85.0,4.9,15.4,475.0,327.35,248.1
2018,5,16,16,45,744.0,81.0,4.95,15.3,423.5,272.22,198.47
2018,5,16,17,0,715.0,77.0,5.0,15.2,372.0,219.91,151.38
2018,5,16,17,15,674.0,72.5,5.0,15.1,320.0,165.4,104.55
2018,5,16,17,30,633.0,68.0,5.0,15.0,268.0,118.02,67.4
2018,5,16,17,45,573.5,62.0,5.0,14.85,218.0,73.14,39.66
2018,5,16,18,0,514.0,56.0,5.0,14.7,168.0,39.46,29.44
2018,5,16,18,15,423.0,48.0,4.95,14.55,124.0,35.56,25.62
2018,5,16,18,30,332.0,40.0,4.9,14.4,80.0,31.5,21.23
2018,5,16,18,45,215.0,27.5,4.85,14.3,49.0,21.6,7.63
2018,5,16,19,0,98.0,15.0,4.8,14.2,18.0,14.74,0.0
2018,5,16,19,15,49.0,7.5,4.75,14.1,9.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,5,17,4,45,0.0,2.0,3.7,13.65,2.0,0.0,0.0
2018,5,17,5,0,0.0,4.0,3.7,13.7,4.0,0.0,0.0
2018,5,17,5,15,21.0,16.5,3.75,13.8,18.5,18.99,0.0
2018,5,17,5,30,42.0,29.0,3.8,13.9,33.0,40.15,21.11
2018,5,17,5,45,87.0,46.5,3.85,14.0,60.5,72.03,50.69
2018,5,17,6,0,132.0,64.0,3.9,14.1,88.0,111.61,84.64
2018,5,17,6,15,181.0,82.0,3.95,14.2,126.0,155.09,122.27
2018,5,17,6,30,230.0,100.0,4.0,14.3,164.0,203.72,164.33
2018,5,17,6,45,305.0,112.0,4.0,14.35,215.5,262.49,214.51
2018,5,17,7,0,380.0,124.0,4.0,14.4,267.0,334.58,275.02
2018,5,17,7,15,351.0,138.5,4.05,14.5,286.0,353.13,290.71
2018,5,17,7,30,322.0,153.0,4.1,14.6,305.0,361.45,297.58
2018,5,17,7,45,172.5,173.0,4.15,14.65,255.5,294.05,240.76
2018,5,17,8,0,23.0,193.0,4.2,14.7,206.0,207.08,166.3
2018,5,17,8,15,32.5,223.0,4.2,14.8,243.0,251.45,201.94
2018,5,17,8,30,42.0,253.0,4.2,14.9,280.0,291.17,233.16
2018,5,17,8,45,49.0,276.5,4.25,14.95,310.0,322.47,257.41
2018,5,17,9,0,56.0,300.0,4.3,15.0,340.0,354.07,281.69
2018,5,17,9,15,77.0,321.0,4.3,15.1,379.5,395.47,313.8
2018,5,17,9,30,98.0,342.0,4.3,15.2,419.0,437.78,346.23
2018,5,17,9,45,196.5,360.5,4.35,15.25,523.5,558.1,440.15
2018,5,17,10,0,295.0,379.0,4.4,15.3,628.0,682.06,533.84
2018,5,17,10,15,238.5,361.0,4.45,15.35,566.5,612.41,480.01
2018,5,17,10,30,182.0,343.0,4.5,15.4,505.0,532.54,418.85
2018,5,17,10,45,97.0,295.0,4.55,15.45,381.5,399.51,315.09
2018,5,17,11,0,12.0,247.0,4.6,15.5,258.0,253.94,198.64
2018,5,17,11,15,21.5,286.0,4.7,15.5,306.0,307.62,241.15
2018,5,17,11,30,31.0,325.0,4.8,15.5,354.0,355.99,278.74
2018,5,17,11,45,82.5,396.0,4.85,15.5,474.5,478.12,373.7
2018,5,17,12,0,134.0,467.0,4.9,15.5,595.0,604.61,469.18
2018,5,17,12,15,190.0,464.5,5.05,15.5,645.5,652.58,506.57
2018,5,17,12,30,246.0,462.0,5.2,15.5,696.0,702.43,545.33
2018,5,17,12,45,256.0,456.0,5.35,15.45,697.0,698.04,543.0
2018,5,17,13,0,266.0,450.0,5.5,15.4,698.0,692.39,539.97
2018,5,17,13,15,230.5,446.5,5.6,15.35,658.5,645.03,504.44
2018,5,17,13,30,195.0,443.0,5.7,15.3,619.0,601.71,471.69
2018,5,17,13,45,155.0,426.0,5.85,15.25,563.5,543.23,427.25
2018,5,17,14,0,115.0,409.0,6.0,15.2,508.0,487.14,384.11
2018,5,17,14,15,106.5,389.0,6.1,15.15,478.0,454.6,359.6
2018,5,17,14,30,98.0,369.0,6.2,15.1,448.0,423.41,335.86
2018,5,17,14,45,126.5,359.0,6.3,15.0,456.5,426.52,339.62
2018,5,17,15,0,155.0,349.0,6.4,14.9,465.0,427.06,341.09
2018,5,17,15,15,155.0,320.5,6.4,14.9,431.0,391.23,313.19
2018,5,17,15,30,155.0,292.0,6.4,14.9,397.0,355.44,285.04
2018,5,17,15,45,149.5,273.0,6.55,14.75,368.5,325.47,261.28
2018,5,17,16,0,144.0,254.0,6.7,14.6,340.0,295.98,237.57
2018,5,17,16,15,121.0,229.0,6.7,14.45,297.0,255.15,204.48
2018,5,17,16,30,98.0,204.0,6.7,14.3,254.0,219.72,175.69
2018,5,17,16,45,111.5,185.0,6.75,14.2,236.0,196.38,155.85
2018,5,17,17,0,125.0,166.0,6.8,14.1,218.0,174.4,136.71
2018,5,17,17,15,155.5,142.5,6.75,14.0,198.0,150.14,114.82
2018,5,17,17,30,186.0,119.0,6.7,13.9,178.0,119.09,87.69
2018,5,17,17,45,172.0,99.0,6.7,13.8,146.0,89.04,65.03
2018,5,17,18,0,158.0,79.0,6.7,13.7,114.0,62.12,49.7
2018,5,17,18,15,116.0,61.5,6.6,13.65,83.5,52.07,40.24
2018,5,17,18,30,74.0,44.0,6.5,13.6,53.0,37.84,26.79
2018,5,17,18,45,49.5,28.5,6.4,13.55,33.5,24.85,10.57
2018,5,17,19,0,25.0,13.0,6.3,13.5,14.0,12.78,0.0
2018,5,17,19,15,12.5,6.5,6.15,13.5,7.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.7,13.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,5.35,13.4,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,5.3,13.35,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,5.05,13.25,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,5,18,4,45,6.0,2.5,4.4,13.2,2.5,0.0,0.0
2018,5,18,5,0,12.0,5.0,4.4,13.2,5.0,4.91,0.0
2018,5,18,5,15,20.5,14.0,4.45,13.25,15.5,16.5,0.0
2018,5,18,5,30,29.0,23.0,4.5,13.3,26.0,30.49,15.28
2018,5,18,5,45,21.0,38.5,4.55,13.3,41.0,44.17,30.19
2018,5,18,6,0,13.0,54.0,4.6,13.3,56.0,57.1,42.28
2018,5,18,6,15,17.5,73.0,4.6,13.35,77.0,80.54,62.67
2018,5,18,6,30,22.0,92.0,4.6,13.4,98.0,102.77,81.87
2018,5,18,6,45,50.5,116.5,4.55,13.45,134.5,142.39,115.49
2018,5,18,7,0,79.0,141.0,4.5,13.5,171.0,184.85,151.26
2018,5,18,7,15,78.0,156.0,4.45,13.6,189.0,203.18,166.34
2018,5,18,7,30,77.0,171.0,4.4,13.7,207.0,221.34,180.98
2018,5,18,7,45,66.0,195.0,4.4,13.8,228.5,242.46,197.48
2018,5,18,8,0,55.0,219.0,4.4,13.9,250.0,262.43,212.72
2018,5,18,8,15,71.5,244.0,4.35,14.0,288.0,302.63,244.74
2018,5,18,8,30,88.0,269.0,4.3,14.1,326.0,343.93,277.17
2018,5,18,8,45,79.5,288.0,4.25,14.2,342.0,359.46,288.13
2018,5,18,9,0,71.0,307.0,4.2,14.3,358.0,374.15,298.39
2018,5,18,9,15,162.0,324.0,4.2,14.4,449.0,480.96,383.27
2018,5,18,9,30,253.0,341.0,4.2,14.5,540.0,592.78,469.35
2018,5,18,9,45,250.0,364.0,4.2,14.6,568.0,619.51,487.45
2018,5,18,10,0,247.0,387.0,4.2,14.7,596.0,645.02,504.93
2018,5,18,10,15,216.0,411.0,4.25,14.75,598.0,635.31,495.93
2018,5,18,10,30,185.0,435.0,4.3,14.8,600.0,631.77,491.55
2018,5,18,10,45,197.5,437.0,4.35,14.9,616.5,646.56,502.47
2018,5,18,11,0,210.0,439.0,4.4,15.0,633.0,660.75,512.88
2018,5,18,11,15,152.5,432.0,4.55,15.05,574.0,595.04,462.65
2018,5,18,11,30,95.0,425.0,4.7,15.1,515.0,521.83,406.39
2018,5,18,11,45,74.5,420.5,4.8,15.1,491.5,495.09,385.82
2018,5,18,12,0,54.0,416.0,4.9,15.1,468.0,468.31,364.94
2018,5,18,12,15,56.5,419.5,5.05,15.15,473.5,472.15,368.19
2018,5,18,12,30,59.0,423.0,5.2,15.2,479.0,475.61,371.09
2018,5,18,12,45,50.0,408.5,5.35,15.2,455.5,449.97,351.62
2018,5,18,13,0,41.0,394.0,5.5,15.2,432.0,424.68,332.39
2018,5,18,13,15,48.0,394.5,5.65,15.15,438.5,428.8,336.3
2018,5,18,13,30,55.0,395.0,5.8,15.1,445.0,432.32,339.71
2018,5,18,13,45,66.5,393.5,5.9,15.05,452.0,436.99,344.16
2018,5,18,14,0,78.0,392.0,6.0,15.0,459.0,440.63,347.81
2018,5,18,14,15,62.5,364.0,6.1,14.95,416.5,397.48,314.48
2018,5,18,14,30,47.0,336.0,6.2,14.9,374.0,355.68,282.02
2018,5,18,14,45,36.0,306.5,6.3,14.8,335.0,316.98,251.91
2018,5,18,15,0,25.0,277.0,6.4,14.7,296.0,280.9,223.61
2018,5,18,15,15,25.0,261.0,6.4,14.7,279.0,263.89,210.47
2018,5,18,15,30,25.0,245.0,6.4,14.7,262.0,246.88,197.23
2018,5,18,15,45,33.5,237.0,6.65,14.5,258.0,238.91,191.47
2018,5,18,16,0,42.0,229.0,6.9,14.3,254.0,232.01,186.39
2018,5,18,16,15,65.0,215.5,6.95,14.15,250.5,224.75,180.6
2018,5,18,16,30,88.0,202.0,7.0,14.0,247.0,214.91,172.22
2018,5,18,16,45,107.5,185.5,7.05,13.9,234.5,195.92,155.82
2018,5,18,17,0,127.0,169.0,7.1,13.8,222.0,177.55,139.47
2018,5,18,17,15,141.0,145.5,7.1,13.65,197.0,150.51,115.94
2018,5,18,17,30,155.0,122.0,7.1,13.5,172.0,122.22,91.78
2018,5,18,17,45,140.0,102.0,7.05,13.4,141.0,93.87,70.11
2018,5,18,18,0,125.0,82.0,7.0,13.3,110.0,68.11,55.11
2018,5,18,18,15,88.0,63.5,6.9,13.25,80.5,53.55,41.64
2018,5,18,18,30,51.0,45.0,6.8,13.2,51.0,38.64,27.6
2018,5,18,18,45,31.5,28.0,6.75,13.15,31.0,24.53,11.14
2018,5,18,19,0,12.0,11.0,6.7,13.1,11.0,10.81,0.0
2018,5,18,19,15,6.0,5.5,6.6,13.05,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,6.15,12.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,6.05,12.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.95,12.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.95,12.8,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,6.25,12.85,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.35,12.9,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.35,12.9,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.25,12.9,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.15,12.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.05,12.9,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.0,12.85,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.95,12.75,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.9,12.7,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.9,12.7,1.0,0.98,0.0
2018,5,19,5,15,0.0,3.5,5.85,12.65,3.5,3.44,0.0
2018,5,19,5,30,0.0,6.0,5.8,12.6,6.0,5.78,0.0
2018,5,19,5,45,0.0,9.5,5.75,12.55,9.5,9.15,1.96
2018,5,19,6,0,0.0,13.0,5.7,12.5,13.0,12.53,5.0
2018,5,19,6,15,0.0,17.5,5.65,12.55,17.5,16.88,8.84
2018,5,19,6,30,0.0,22.0,5.6,12.6,22.0,21.22,12.63
2018,5,19,6,45,0.0,35.0,5.6,12.6,35.0,33.79,23.45
2018,5,19,7,0,0.0,48.0,5.6,12.6,48.0,46.36,34.17
2018,5,19,7,15,0.0,60.5,5.6,12.7,60.5,58.47,44.36
2018,5,19,7,30,0.0,73.0,5.6,12.8,73.0,70.58,54.45
2018,5,19,7,45,0.0,77.5,5.6,12.9,77.5,74.95,57.91
2018,5,19,8,0,0.0,82.0,5.6,13.0,82.0,79.33,61.35
2018,5,19,8,15,0.0,90.0,5.65,13.1,90.0,87.1,67.61
2018,5,19,8,30,0.0,98.0,5.7,13.2,98.0,94.93,73.89
2018,5,19,8,45,0.0,115.5,5.75,13.35,115.5,112.18,87.9
2018,5,19,9,0,0.0,133.0,5.8,13.5,133.0,129.46,101.83
2018,5,19,9,15,1.5,152.5,5.85,13.6,153.5,150.07,118.46
2018,5,19,9,30,3.0,172.0,5.9,13.7,174.0,170.78,135.06
2018,5,19,9,45,5.0,186.5,5.9,13.85,190.5,187.05,147.96
2018,5,19,10,0,7.0,201.0,5.9,14.0,207.0,203.39,160.86
2018,5,19,10,15,11.5,240.0,6.0,14.1,250.0,246.62,195.33
2018,5,19,10,30,16.0,279.0,6.1,14.2,293.0,290.0,229.55
2018,5,19,10,45,20.0,310.0,6.15,14.25,328.0,324.9,256.83
2018,5,19,11,0,24.0,341.0,6.2,14.3,363.0,366.85,289.42
2018,5,19,11,15,29.5,365.0,6.3,14.35,392.5,396.13,312.1
2018,5,19,11,30,35.0,389.0,6.4,14.4,422.0,425.09,334.48
2018,5,19,11,45,33.0,382.5,6.5,14.4,414.0,415.17,326.67
2018,5,19,12,0,31.0,376.0,6.6,14.4,406.0,405.15,318.91
2018,5,19,12,15,35.5,383.5,6.7,14.4,417.5,415.45,327.16
2018,5,19,12,30,40.0,391.0,6.8,14.4,429.0,425.36,335.09
2018,5,19,12,45,53.5,411.5,6.9,14.4,462.0,456.2,359.54
2018,5,19,13,0,67.0,432.0,7.0,14.4,495.0,486.0,383.08
2018,5,19,13,15,83.0,432.0,7.05,14.35,508.5,496.74,392.21
2018,5,19,13,30,99.0,432.0,7.1,14.3,522.0,506.28,400.46
2018,5,19,13,45,125.5,426.0,7.15,14.3,537.0,518.72,411.27
2018,5,19,14,0,152.0,420.0,7.2,14.3,552.0,527.14,418.93
2018,5,19,14,15,150.5,404.5,7.2,14.25,531.0,502.99,400.64
2018,5,19,14,30,149.0,389.0,7.2,14.2,510.0,478.71,382.21
2018,5,19,14,45,128.0,367.0,7.25,14.15,467.5,435.07,348.11
2018,5,19,15,0,107.0,345.0,7.3,14.1,425.0,394.37,316.11
2018,5,19,15,15,80.5,311.5,7.3,14.1,370.0,341.06,273.73
2018,5,19,15,30,54.0,278.0,7.3,14.1,315.0,290.49,233.28
2018,5,19,15,45,39.5,248.5,7.3,13.95,274.5,252.26,202.81
2018,5,19,16,0,25.0,219.0,7.3,13.8,234.0,218.4,175.7
2018,5,19,16,15,36.5,204.5,7.3,13.7,224.5,204.25,164.44
2018,5,19,16,30,48.0,190.0,7.3,13.6,215.0,191.51,154.0
2018,5,19,16,45,72.0,158.0,7.3,13.55,190.5,165.94,132.19
2018,5,19,17,0,96.0,126.0,7.3,13.5,166.0,135.14,105.36
2018,5,19,17,15,67.0,83.0,7.25,13.35,109.0,86.68,65.43
2018,5,19,17,30,38.0,40.0,7.2,13.2,52.0,41.23,28.09
2018,5,19,17,45,62.0,61.5,7.15,13.1,77.0,58.25,42.3
2018,5,19,18,0,86.0,83.0,7.1,13.0,102.0,68.85,55.86
2018,5,19,18,15,57.0,60.0,7.05,12.95,71.5,51.07,39.54
2018,5,19,18,30,28.0,37.0,7.0,12.9,41.0,34.29,23.97
2018,5,19,18,45,14.0,20.5,6.9,12.8,22.5,19.6,8.28
2018,5,19,19,0,0.0,4.0,6.8,12.7,4.0,3.93,0.0
2018,5,19,19,15,0.0,2.0,6.75,12.7,2.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.7,12.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.6,12.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.45,12.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.4,12.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.45,12.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.5,12.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.5,12.7,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.5,12.7,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.5,12.75,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.45,12.85,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.35,12.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,6.25,12.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,6.15,12.9,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.15,12.85,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,6.2,12.8,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,6.2,12.8,1.0,0.98,0.0
2018,5,20,5,15,0.0,4.0,6.2,12.85,4.0,3.93,0.0
2018,5,20,5,30,0.0,7.0,6.2,12.9,7.0,6.74,0.0
2018,5,20,5,45,0.0,16.5,6.2,12.95,16.5,15.91,7.58
2018,5,20,6,0,0.0,26.0,6.2,13.0,26.0,25.09,15.64
2018,5,20,6,15,0.0,32.5,6.2,13.05,32.5,31.37,21.21
2018,5,20,6,30,0.0,39.0,6.2,13.1,39.0,37.65,26.69
2018,5,20,6,45,0.0,44.5,6.15,13.15,44.5,42.98,31.25
2018,5,20,7,0,0.0,50.0,6.1,13.2,50.0,48.3,35.73
2018,5,20,7,15,0.0,53.0,6.0,13.3,53.0,51.21,38.08
2018,5,20,7,30,0.0,56.0,5.9,13.4,56.0,54.12,40.39
2018,5,20,7,45,0.0,52.0,5.85,13.45,52.0,50.26,36.97
2018,5,20,8,0,0.0,48.0,5.8,13.5,48.0,46.4,33.58
2018,5,20,8,15,0.0,57.5,5.8,13.55,57.5,55.6,41.18
2018,5,20,8,30,0.0,67.0,5.8,13.6,67.0,64.82,48.73
2018,5,20,8,45,0.5,96.0,5.8,13.65,96.5,93.38,72.3
2018,5,20,9,0,1.0,125.0,5.8,13.7,126.0,122.39,96.0
2018,5,20,9,15,2.0,149.0,5.85,13.7,150.5,147.03,115.95
2018,5,20,9,30,3.0,173.0,5.9,13.7,175.0,171.77,135.85
2018,5,20,9,45,5.0,185.5,5.95,13.75,189.5,186.05,147.21
2018,5,20,10,0,7.0,198.0,6.0,13.8,204.0,200.39,158.59
2018,5,20,10,15,13.0,248.5,6.05,13.9,260.0,256.55,203.46
2018,5,20,10,30,19.0,299.0,6.1,14.0,316.0,312.99,247.94
2018,5,20,10,45,23.0,327.5,6.2,14.05,348.5,352.54,278.75
2018,5,20,11,0,27.0,356.0,6.3,14.1,381.0,385.19,304.01
2018,5,20,11,15,38.0,385.0,6.4,14.1,420.5,425.07,335.16
2018,5,20,11,30,49.0,414.0,6.5,14.1,460.0,464.57,365.83
2018,5,20,11,45,57.5,429.5,6.6,14.15,484.0,487.27,383.38
2018,5,20,12,0,66.0,445.0,6.7,14.2,508.0,509.41,400.52
2018,5,20,12,15,76.0,449.0,6.75,14.15,521.5,520.75,409.66
2018,5,20,12,30,86.0,453.0,6.8,14.1,535.0,531.43,418.35
2018,5,20,12,45,129.0,457.5,6.9,14.1,579.0,576.66,454.66
2018,5,20,13,0,172.0,462.0,7.0,14.1,623.0,615.1,485.54
2018,5,20,13,15,172.0,453.5,7.1,14.05,612.0,599.72,474.26
2018,5,20,13,30,172.0,445.0,7.2,14.0,601.0,583.86,462.72
2018,5,20,13,45,152.0,422.0,7.25,13.95,557.0,536.98,426.74
2018,5,20,14,0,132.0,399.0,7.3,13.9,513.0,491.26,391.43
2018,5,20,14,15,127.0,381.0,7.4,13.8,487.5,463.03,370.01
2018,5,20,14,30,122.0,363.0,7.5,13.7,462.0,435.04,348.58
2018,5,20,14,45,81.5,333.0,7.55,13.65,398.0,372.69,298.85
2018,5,20,15,0,41.0,303.0,7.6,13.6,334.0,313.78,251.51
2018,5,20,15,15,33.5,276.0,7.6,13.6,300.5,280.96,225.52
2018,5,20,15,30,26.0,249.0,7.6,13.6,267.0,249.05,200.06
2018,5,20,15,45,24.5,222.5,7.6,13.5,238.5,223.72,179.95
2018,5,20,16,0,23.0,196.0,7.6,13.4,210.0,196.51,158.09
2018,5,20,16,15,27.0,188.0,7.6,13.3,203.0,186.06,149.83
2018,5,20,16,30,31.0,180.0,7.6,13.2,196.0,177.28,142.79
2018,5,20,16,45,51.5,161.0,7.6,13.15,184.0,163.0,130.54
2018,5,20,17,0,72.0,142.0,7.6,13.1,172.0,146.57,116.02
2018,5,20,17,15,113.0,133.5,7.6,13.05,173.5,136.84,105.96
2018,5,20,17,30,154.0,125.0,7.6,13.0,175.0,125.18,94.49
2018,5,20,17,45,128.5,105.0,7.6,13.0,141.5,96.23,72.44
2018,5,20,18,0,103.0,85.0,7.6,13.0,108.0,70.38,57.23
2018,5,20,18,15,71.0,65.0,7.6,12.95,79.0,54.75,42.82
2018,5,20,18,30,39.0,45.0,7.6,12.9,50.0,40.54,29.41
2018,5,20,18,45,20.0,28.5,7.55,12.9,31.0,26.13,13.47
2018,5,20,19,0,1.0,12.0,7.5,12.9,12.0,11.8,0.0
2018,5,20,19,15,0.5,6.0,7.45,12.9,6.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,7.4,12.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,7.3,12.85,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,7.1,12.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,7.0,12.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,6.85,12.85,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,6.7,12.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,6.65,12.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,6.6,12.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,6.55,12.9,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,6.45,12.9,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,6.2,12.95,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,6.3,12.95,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,6.25,12.9,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,6.05,12.9,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,5,21,4,45,0.0,1.0,5.35,12.9,1.0,0.0,0.0
2018,5,21,5,0,0.0,2.0,5.2,12.9,2.0,1.97,0.0
2018,5,21,5,15,0.0,6.0,5.1,12.9,6.0,5.78,0.0
2018,5,21,5,30,0.0,10.0,5.0,12.9,10.0,9.64,1.61
2018,5,21,5,45,0.0,16.5,4.85,12.95,16.5,15.91,7.6
2018,5,21,6,0,0.0,23.0,4.7,13.0,23.0,22.19,13.2
2018,5,21,6,15,0.0,30.5,4.6,13.05,30.5,29.44,19.58
2018,5,21,6,30,0.0,38.0,4.5,13.1,38.0,36.69,25.88
2018,5,21,6,45,0.0,50.5,4.4,13.15,50.5,48.78,36.23
2018,5,21,7,0,0.0,63.0,4.3,13.2,63.0,60.89,46.46
2018,5,21,7,15,0.0,74.0,4.15,13.3,74.0,71.55,55.33
2018,5,21,7,30,0.0,85.0,4.0,13.4,85.0,82.25,64.12
2018,5,21,7,45,0.0,99.5,3.85,13.5,99.5,96.55,75.82
2018,5,21,8,0,0.0,114.0,3.7,13.6,114.0,110.87,87.42
2018,5,21,8,15,1.0,139.0,3.65,13.75,139.5,136.45,108.18
2018,5,21,8,30,2.0,164.0,3.6,13.9,165.0,162.16,128.78
2018,5,21,8,45,4.0,179.5,3.5,14.05,182.0,179.23,142.21
2018,5,21,9,0,6.0,195.0,3.4,14.2,199.0,196.42,155.64
2018,5,21,9,15,6.0,193.5,3.5,14.35,198.0,194.9,153.99
2018,5,21,9,30,6.0,192.0,3.6,14.5,197.0,193.41,152.45
2018,5,21,9,45,9.0,221.5,3.7,14.65,229.0,225.69,177.91
2018,5,21,10,0,12.0,251.0,3.8,14.8,261.0,258.09,203.17
2018,5,21,10,15,16.0,281.0,3.95,14.9,295.0,292.03,229.51
2018,5,21,10,30,20.0,311.0,4.1,15.0,329.0,326.02,255.67
2018,5,21,10,45,21.0,322.0,4.3,15.1,341.0,337.89,264.63
2018,5,21,11,0,22.0,333.0,4.5,15.2,353.0,349.68,273.59
2018,5,21,11,15,24.0,345.5,4.65,15.2,368.0,370.59,289.67
2018,5,21,11,30,26.0,358.0,4.8,15.2,383.0,384.39,300.28
2018,5,21,11,45,28.5,365.5,5.0,15.2,393.0,393.35,307.33
2018,5,21,12,0,31.0,373.0,5.2,15.2,403.0,402.03,314.22
2018,5,21,12,15,59.0,394.5,5.45,15.15,451.0,449.31,351.88
2018,5,21,12,30,87.0,416.0,5.7,15.1,499.0,495.34,388.27
2018,5,21,12,45,86.5,425.0,5.9,15.05,507.0,500.58,392.46
2018,5,21,13,0,86.0,434.0,6.1,15.0,515.0,505.37,396.47
2018,5,21,13,15,75.5,416.5,6.25,14.9,486.5,474.83,373.37
2018,5,21,13,30,65.0,399.0,6.4,14.8,458.0,444.8,350.58
2018,5,21,13,45,75.5,402.0,6.55,14.7,469.0,452.67,357.62
2018,5,21,14,0,86.0,405.0,6.7,14.6,480.0,459.49,363.76
2018,5,21,14,15,121.5,396.5,6.75,14.5,498.0,473.48,376.23
2018,5,21,14,30,157.0,388.0,6.8,14.4,516.0,483.72,385.62
2018,5,21,14,45,154.5,369.0,6.9,14.25,490.0,455.12,363.91
2018,5,21,15,0,152.0,350.0,7.0,14.1,464.0,426.56,342.08
2018,5,21,15,15,159.5,328.0,7.0,14.1,442.0,401.25,322.5
2018,5,21,15,30,167.0,306.0,7.0,14.1,420.0,375.15,301.97
2018,5,21,15,45,157.5,284.0,7.1,13.85,385.5,339.87,273.95
2018,5,21,16,0,148.0,262.0,7.2,13.6,351.0,305.53,246.33
2018,5,21,16,15,155.5,236.5,7.2,13.45,323.0,275.73,221.83
2018,5,21,16,30,163.0,211.0,7.2,13.3,295.0,245.26,196.24
2018,5,21,16,45,202.5,187.5,7.2,13.15,280.5,224.72,177.49
2018,5,21,17,0,242.0,164.0,7.2,13.0,266.0,196.54,151.56
2018,5,21,17,15,251.0,141.0,7.15,12.85,234.5,162.75,121.87
2018,5,21,17,30,260.0,118.0,7.1,12.7,203.0,128.27,92.53
2018,5,21,17,45,229.0,100.0,7.05,12.55,165.0,94.76,67.92
2018,5,21,18,0,198.0,82.0,7.0,12.4,127.0,64.92,52.52
2018,5,21,18,15,153.5,64.5,6.9,12.35,94.0,51.52,40.1
2018,5,21,18,30,109.0,47.0,6.8,12.3,61.0,38.25,27.58
2018,5,21,18,45,63.5,30.5,6.7,12.25,38.0,26.63,14.37
2018,5,21,19,0,18.0,14.0,6.6,12.2,15.0,13.76,0.0
2018,5,21,19,15,9.0,7.0,6.45,12.2,7.5,6.88,0.0
2018,5,21,19,30,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,6.15,12.2,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.95,12.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.8,12.25,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.65,12.3,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.55,12.3,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.45,12.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,5.35,12.3,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,5.05,12.35,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.65,12.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.45,12.8,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.4,12.8,1.0,0.98,0.0
2018,5,22,5,15,0.0,3.0,4.4,12.9,3.0,2.89,0.0
2018,5,22,5,30,0.0,5.0,4.4,13.0,5.0,4.82,0.0
2018,5,22,5,45,0.0,8.5,4.4,13.05,8.5,8.19,1.17
2018,5,22,6,0,0.0,12.0,4.4,13.1,12.0,11.57,4.18
2018,5,22,6,15,0.0,15.5,4.35,13.15,15.5,14.95,7.17
2018,5,22,6,30,0.0,19.0,4.3,13.2,19.0,18.33,10.12
2018,5,22,6,45,0.0,33.0,4.3,13.25,33.0,31.85,21.73
2018,5,22,7,0,0.0,47.0,4.3,13.3,47.0,45.4,33.25
2018,5,22,7,15,0.0,63.5,4.25,13.4,63.5,61.37,46.69
2018,5,22,7,30,0.0,80.0,4.2,13.5,80.0,77.37,59.99
2018,5,22,7,45,0.0,94.0,4.2,13.55,94.0,91.09,71.25
2018,5,22,8,0,0.0,108.0,4.2,13.6,108.0,104.9,82.47
2018,5,22,8,15,0.0,117.5,4.2,13.7,117.5,114.25,89.9
2018,5,22,8,30,0.0,127.0,4.2,13.8,127.0,123.61,97.29
2018,5,22,8,45,0.5,142.0,4.25,13.9,142.5,138.85,109.48
2018,5,22,9,0,1.0,157.0,4.3,14.0,158.0,154.13,121.61
2018,5,22,9,15,3.0,172.5,4.35,14.1,175.0,171.27,135.23
2018,5,22,9,30,5.0,188.0,4.4,14.2,192.0,188.5,148.86
2018,5,22,9,45,9.5,223.5,4.45,14.25,231.5,228.14,180.42
2018,5,22,10,0,14.0,259.0,4.5,14.3,271.0,268.01,211.79
2018,5,22,10,15,25.0,304.0,4.65,14.35,326.0,330.92,261.2
2018,5,22,10,30,36.0,349.0,4.8,14.4,381.0,387.91,305.35
2018,5,22,10,45,44.0,375.0,4.9,14.5,415.0,422.23,331.53
2018,5,22,11,0,52.0,401.0,5.0,14.6,449.0,456.34,357.44
2018,5,22,11,15,57.5,416.5,5.05,14.6,470.5,476.8,372.89
2018,5,22,11,30,63.0,432.0,5.1,14.6,492.0,496.86,388.06
2018,5,22,11,45,58.0,425.5,5.2,14.65,481.0,483.58,377.76
2018,5,22,12,0,53.0,419.0,5.3,14.7,470.0,470.16,367.46
2018,5,22,12,15,43.0,400.5,5.35,14.7,442.0,439.71,344.03
2018,5,22,12,30,33.0,382.0,5.4,14.7,414.0,409.54,320.75
2018,5,22,12,45,48.5,402.5,5.45,14.7,448.5,442.46,346.76
2018,5,22,13,0,64.0,423.0,5.5,14.7,483.0,474.27,371.67
2018,5,22,13,15,83.0,428.0,5.55,14.65,504.5,492.78,386.69
2018,5,22,13,30,102.0,433.0,5.6,14.6,526.0,509.86,400.64
2018,5,22,13,45,118.0,426.0,5.65,14.6,530.5,512.49,403.51
2018,5,22,14,0,134.0,419.0,5.7,14.6,535.0,511.92,403.97
2018,5,22,14,15,129.5,402.5,5.75,14.55,511.5,485.27,383.97
2018,5,22,14,30,125.0,386.0,5.8,14.5,488.0,458.78,364.03
2018,5,22,14,45,136.5,369.0,5.8,14.45,476.0,442.95,352.55
2018,5,22,15,0,148.0,352.0,5.8,14.4,464.0,425.96,339.95
2018,5,22,15,15,137.5,330.5,5.8,14.4,430.0,390.67,312.39
2018,5,22,15,30,127.0,309.0,5.8,14.4,396.0,356.32,285.36
2018,5,22,15,45,106.5,279.5,5.75,14.25,349.0,313.17,251.16
2018,5,22,16,0,86.0,250.0,5.7,14.1,302.0,270.31,216.96
