Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,12,30,935.0,105.0,4.2,17.1,1006.0,1008.5,765.1
2018,6,1,12,45,933.0,105.5,4.35,17.15,997.0,989.67,753.29
2018,6,1,13,0,931.0,106.0,4.5,17.2,988.0,967.82,739.89
2018,6,1,13,15,927.5,105.0,4.65,17.25,971.0,940.24,722.36
2018,6,1,13,30,924.0,104.0,4.8,17.3,954.0,909.94,702.76
2018,6,1,13,45,919.0,103.0,4.95,17.35,930.0,875.8,680.18
2018,6,1,14,0,914.0,102.0,5.1,17.4,906.0,839.31,655.65
2018,6,1,14,15,907.0,101.0,5.3,17.35,876.0,799.12,628.59
2018,6,1,14,30,900.0,100.0,5.5,17.3,846.0,757.08,599.71
2018,6,1,14,45,890.5,98.5,5.65,17.3,809.5,711.2,567.17
2018,6,1,15,0,881.0,97.0,5.8,17.3,773.0,664.1,531.73
2018,6,1,15,15,869.0,95.5,5.8,17.3,732.0,614.5,492.28
2018,6,1,15,30,857.0,94.0,5.8,17.3,691.0,564.36,451.48
2018,6,1,15,45,841.5,92.0,6.2,17.15,645.5,511.68,408.59
2018,6,1,16,0,826.0,90.0,6.6,17.0,600.0,456.5,362.29
2018,6,1,16,15,805.5,87.0,6.7,16.8,551.0,401.46,314.49
2018,6,1,16,30,785.0,84.0,6.8,16.6,502.0,347.75,266.66
2018,6,1,16,45,758.0,81.0,6.95,16.45,451.5,293.7,217.9
2018,6,1,17,0,731.0,78.0,7.1,16.3,401.0,242.15,171.09
2018,6,1,17,15,694.5,74.5,7.05,16.05,350.0,191.11,126.05
2018,6,1,17,30,658.0,71.0,7.0,15.8,299.0,140.97,84.4
2018,6,1,17,45,607.5,65.5,7.0,15.55,249.5,94.89,51.73
2018,6,1,18,0,557.0,60.0,7.0,15.3,200.0,54.56,31.83
2018,6,1,18,15,482.0,53.0,6.8,15.1,154.5,37.84,27.85
2018,6,1,18,30,407.0,46.0,6.6,14.9,109.0,34.75,24.67
2018,6,1,18,45,292.5,35.5,6.35,14.7,72.5,28.02,17.71
2018,6,1,19,0,178.0,25.0,6.1,14.5,36.0,19.79,0.29
2018,6,1,19,15,95.5,14.0,5.85,14.45,19.5,13.76,0.0
2018,6,1,19,30,13.0,3.0,5.6,14.4,3.0,0.0,0.0
2018,6,1,19,45,6.5,1.5,5.3,14.35,1.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,2,4,45,36.5,7.0,2.15,13.65,7.5,0.0,0.0
2018,6,2,5,0,73.0,14.0,2.1,13.7,15.0,20.6,0.0
2018,6,2,5,15,182.5,25.5,2.05,13.8,42.0,56.34,7.5
2018,6,2,5,30,292.0,37.0,2.0,13.9,69.0,103.98,65.95
2018,6,2,5,45,386.0,45.5,1.95,14.05,110.5,153.49,108.97
2018,6,2,6,0,480.0,54.0,1.9,14.2,152.0,212.96,160.47
2018,6,2,6,15,542.5,60.0,1.9,14.4,200.0,268.21,209.58
2018,6,2,6,30,605.0,66.0,1.9,14.6,248.0,329.56,262.98
2018,6,2,6,45,648.5,70.5,1.85,14.8,298.5,386.27,311.49
2018,6,2,7,0,692.0,75.0,1.8,15.0,349.0,446.53,361.27
2018,6,2,7,15,723.5,78.5,1.9,15.25,400.0,501.17,405.57
2018,6,2,7,30,755.0,82.0,2.0,15.5,451.0,558.54,450.66
2018,6,2,7,45,779.0,85.0,2.05,15.8,501.0,611.84,491.07
2018,6,2,8,0,803.0,88.0,2.1,16.1,551.0,665.54,529.94
2018,6,2,8,15,820.5,90.5,2.2,16.4,598.0,713.99,563.33
2018,6,2,8,30,838.0,93.0,2.3,16.7,645.0,758.05,593.12
2018,6,2,8,45,852.0,95.0,2.4,17.0,688.5,801.24,621.96
2018,6,2,9,0,866.0,97.0,2.5,17.3,732.0,842.97,649.46
2018,6,2,9,15,876.0,98.5,2.6,17.5,770.5,878.95,672.98
2018,6,2,9,30,886.0,100.0,2.7,17.7,809.0,912.78,694.94
2018,6,2,9,45,892.0,103.0,2.8,17.95,842.0,942.15,713.64
2018,6,2,10,0,898.0,106.0,2.9,18.2,875.0,968.79,730.5
2018,6,2,10,15,903.5,107.0,2.95,18.35,901.5,989.99,743.57
2018,6,2,10,30,909.0,108.0,3.0,18.5,928.0,1008.22,754.74
2018,6,2,10,45,912.5,109.5,3.1,18.65,948.0,1021.89,763.4
2018,6,2,11,0,916.0,111.0,3.2,18.8,968.0,1032.34,770.04
2018,6,2,11,15,918.0,112.0,3.25,18.9,981.0,1037.51,773.03
2018,6,2,11,30,920.0,113.0,3.3,19.0,994.0,1039.38,773.99
2018,6,2,11,45,920.0,114.0,3.4,19.1,999.5,1035.94,771.98
2018,6,2,12,0,920.0,115.0,3.5,19.2,1005.0,1029.23,767.92
2018,6,2,12,15,921.5,113.5,3.6,19.25,1003.5,1018.29,761.27
2018,6,2,12,30,923.0,112.0,3.7,19.3,1002.0,1004.16,752.56
2018,6,2,12,45,924.0,110.5,3.85,19.3,994.0,986.42,741.92
2018,6,2,13,0,925.0,109.0,4.0,19.3,986.0,965.6,729.16
2018,6,2,13,15,921.5,108.0,4.1,19.3,969.0,938.21,711.54
2018,6,2,13,30,918.0,107.0,4.2,19.3,952.0,908.12,691.99
2018,6,2,13,45,912.5,106.5,4.35,19.25,928.5,874.26,670.0
2018,6,2,14,0,907.0,106.0,4.5,19.2,905.0,838.11,646.59
2018,6,2,14,15,900.5,104.5,4.6,19.15,875.0,798.1,619.77
2018,6,2,14,30,894.0,103.0,4.7,19.1,845.0,756.25,591.25
2018,6,2,14,45,884.5,102.0,4.8,19.0,809.0,711.12,560.04
2018,6,2,15,0,875.0,101.0,4.9,18.9,773.0,664.78,525.86
2018,6,2,15,15,863.0,99.0,4.9,18.9,732.0,615.01,487.02
2018,6,2,15,30,851.0,97.0,4.9,18.9,691.0,564.71,446.83
2018,6,2,15,45,834.5,95.5,5.0,18.65,645.5,512.29,404.56
2018,6,2,16,0,818.0,94.0,5.1,18.4,600.0,457.53,359.22
2018,6,2,16,15,797.0,91.0,5.05,18.2,551.0,402.7,312.29
2018,6,2,16,30,776.0,88.0,5.0,18.0,502.0,349.27,265.41
2018,6,2,16,45,748.0,85.0,4.95,17.8,451.5,295.4,217.57
2018,6,2,17,0,720.0,82.0,4.9,17.6,401.0,244.16,171.72
2018,6,2,17,15,683.0,78.0,4.8,17.35,350.0,190.23,124.89
2018,6,2,17,30,646.0,74.0,4.7,17.1,299.0,142.95,85.96
2018,6,2,17,45,593.5,68.5,4.55,16.85,249.5,97.33,53.77
2018,6,2,18,0,541.0,63.0,4.4,16.6,200.0,57.68,34.01
2018,6,2,18,15,464.5,55.0,4.25,16.3,154.0,39.51,29.2
2018,6,2,18,30,388.0,47.0,4.1,16.0,108.0,35.56,25.3
2018,6,2,18,45,277.5,36.5,4.0,15.75,72.5,28.1,17.79
2018,6,2,19,0,167.0,26.0,3.9,15.5,37.0,20.59,1.9
2018,6,2,19,15,90.5,15.0,3.75,15.4,20.5,14.74,0.0
2018,6,2,19,30,14.0,4.0,3.6,15.3,4.0,0.0,0.0
2018,6,2,19,45,7.0,2.0,3.5,15.2,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,3,4,45,34.0,7.0,2.0,13.95,7.5,0.0,0.0
2018,6,3,5,0,68.0,14.0,2.1,14.0,15.0,20.15,0.0
2018,6,3,5,15,175.0,26.0,2.15,14.15,42.0,55.88,8.87
2018,6,3,5,30,282.0,38.0,2.2,14.3,69.0,102.95,65.54
2018,6,3,5,45,376.5,47.0,2.3,14.45,110.5,152.64,108.52
2018,6,3,6,0,471.0,56.0,2.4,14.6,152.0,212.32,160.16
2018,6,3,6,15,534.5,62.0,2.4,14.8,200.0,267.49,209.22
2018,6,3,6,30,598.0,68.0,2.4,15.0,248.0,328.85,262.72
2018,6,3,6,45,643.0,72.5,2.35,15.15,299.0,385.9,311.74
2018,6,3,7,0,688.0,77.0,2.3,15.3,350.0,446.66,362.25
2018,6,3,7,15,720.0,80.0,2.3,15.55,400.5,500.77,406.08
2018,6,3,7,30,752.0,83.0,2.3,15.8,451.0,557.74,450.7
2018,6,3,7,45,776.0,86.5,2.35,16.0,501.0,611.43,491.73
2018,6,3,8,0,800.0,90.0,2.4,16.2,551.0,665.55,531.36
2018,6,3,8,15,817.5,92.5,2.45,16.4,598.0,713.87,564.73
2018,6,3,8,30,835.0,95.0,2.5,16.6,645.0,757.78,594.44
2018,6,3,8,45,848.5,96.5,2.55,16.75,688.0,799.9,622.63
2018,6,3,9,0,862.0,98.0,2.6,16.9,731.0,840.55,649.48
2018,6,3,9,15,870.0,101.5,2.7,17.0,769.0,876.8,673.54
2018,6,3,9,30,878.0,105.0,2.8,17.1,807.0,910.79,695.94
2018,6,3,9,45,880.0,110.5,2.95,17.2,839.0,938.88,714.64
2018,6,3,10,0,882.0,116.0,3.1,17.3,871.0,964.07,731.41
2018,6,3,10,15,826.0,149.0,3.25,17.35,874.0,964.5,731.53
2018,6,3,10,30,770.0,182.0,3.4,17.4,877.0,954.42,724.77
2018,6,3,10,45,559.0,294.0,3.55,17.45,804.5,870.01,663.8
2018,6,3,11,0,348.0,406.0,3.7,17.5,732.0,770.51,587.16
2018,6,3,11,15,260.5,441.5,3.85,17.5,687.5,718.68,548.0
2018,6,3,11,30,173.0,477.0,4.0,17.5,643.0,658.96,502.36
2018,6,3,11,45,154.0,479.0,4.15,17.55,627.5,639.24,487.9
2018,6,3,12,0,135.0,481.0,4.3,17.6,612.0,619.0,472.87
2018,6,3,12,15,118.5,476.0,4.45,17.55,590.5,593.88,454.69
2018,6,3,12,30,102.0,471.0,4.6,17.5,569.0,564.54,433.32
2018,6,3,12,45,93.0,461.5,4.8,17.45,550.5,542.81,417.82
2018,6,3,13,0,84.0,452.0,5.0,17.4,532.0,521.19,402.23
2018,6,3,13,15,95.0,448.0,5.2,17.3,537.0,523.17,404.96
2018,6,3,13,30,106.0,444.0,5.4,17.2,542.0,524.27,406.94
2018,6,3,13,45,371.0,332.0,5.55,17.15,661.5,637.94,501.99
2018,6,3,14,0,636.0,220.0,5.7,17.1,781.0,730.12,578.48
2018,6,3,14,15,756.5,167.5,5.85,17.0,812.0,748.05,594.39
2018,6,3,14,30,877.0,115.0,6.0,16.9,843.0,755.85,601.82
2018,6,3,14,45,868.0,112.5,6.15,16.8,807.0,710.34,569.22
2018,6,3,15,0,859.0,110.0,6.3,16.7,771.0,663.63,533.53
2018,6,3,15,15,846.5,108.0,6.3,16.7,730.0,614.28,494.07
2018,6,3,15,30,834.0,106.0,6.3,16.7,689.0,562.42,451.84
2018,6,3,15,45,820.0,102.5,6.45,16.5,644.0,509.92,408.61
2018,6,3,16,0,806.0,99.0,6.6,16.3,599.0,457.63,364.29
2018,6,3,16,15,787.5,95.5,6.65,16.15,551.0,403.97,317.54
2018,6,3,16,30,769.0,92.0,6.7,16.0,503.0,351.47,270.67
2018,6,3,16,45,744.0,88.0,6.7,15.85,453.0,297.95,222.36
2018,6,3,17,0,719.0,84.0,6.7,15.7,403.0,246.74,175.8
2018,6,3,17,15,684.5,79.0,6.7,15.55,352.5,192.38,127.87
2018,6,3,17,30,650.0,74.0,6.7,15.4,302.0,144.47,87.77
2018,6,3,17,45,601.0,68.5,6.65,15.2,252.5,98.85,54.98
2018,6,3,18,0,552.0,63.0,6.6,15.0,203.0,58.83,34.52
2018,6,3,18,15,477.0,55.5,6.5,14.85,157.5,39.85,29.68
2018,6,3,18,30,402.0,48.0,6.4,14.7,112.0,36.4,26.18
2018,6,3,18,45,293.0,37.5,6.3,14.55,75.5,29.76,19.35
2018,6,3,19,0,184.0,27.0,6.2,14.4,39.0,21.4,3.47
2018,6,3,19,15,101.0,16.0,6.05,14.35,21.5,15.73,0.0
2018,6,3,19,30,18.0,5.0,5.9,14.3,4.0,0.0,0.0
2018,6,3,19,45,9.0,2.5,5.75,14.2,2.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,5.45,14.1,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,5.15,14.05,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.75,13.95,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,5.05,13.8,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,5.15,13.75,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,5.3,13.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,5.45,13.55,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,5.55,13.45,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.85,13.35,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.95,13.3,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,6.1,13.35,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,6,4,4,45,42.0,7.0,6.3,13.45,8.0,0.0,0.0
2018,6,4,5,0,84.0,14.0,6.4,13.5,16.0,21.67,0.0
2018,6,4,5,15,198.5,25.5,6.5,13.65,43.5,58.84,10.69
2018,6,4,5,30,313.0,37.0,6.6,13.8,71.0,108.24,68.93
2018,6,4,5,45,406.0,45.0,6.75,13.9,113.0,158.09,112.82
2018,6,4,6,0,499.0,53.0,6.9,14.0,155.0,217.77,165.57
2018,6,4,6,15,560.0,59.0,6.95,14.15,203.5,273.43,216.4
2018,6,4,6,30,621.0,65.0,7.0,14.3,252.0,335.04,271.8
2018,6,4,6,45,663.0,69.0,7.05,14.45,302.5,391.26,322.06
2018,6,4,7,0,705.0,73.0,7.1,14.6,353.0,449.94,373.19
2018,6,4,7,15,735.0,77.0,7.1,14.7,404.0,505.88,420.86
2018,6,4,7,30,765.0,81.0,7.1,14.8,455.0,563.39,468.57
2018,6,4,7,45,787.5,84.0,7.1,14.9,504.5,616.12,511.34
2018,6,4,8,0,810.0,87.0,7.1,15.0,554.0,669.11,552.51
2018,6,4,8,15,828.0,89.0,7.1,15.1,601.5,714.21,585.76
2018,6,4,8,30,846.0,91.0,7.1,15.2,649.0,761.87,620.62
2018,6,4,8,45,860.5,93.0,7.1,15.3,693.0,805.76,652.18
2018,6,4,9,0,875.0,95.0,7.1,15.4,737.0,848.21,682.37
2018,6,4,9,15,883.0,97.5,7.1,15.45,775.0,883.8,707.32
2018,6,4,9,30,891.0,100.0,7.1,15.5,813.0,917.11,730.46
2018,6,4,9,45,894.5,104.0,7.1,15.6,845.0,945.36,749.65
2018,6,4,10,0,898.0,108.0,7.1,15.7,877.0,970.76,766.74
2018,6,4,10,15,905.5,108.5,7.1,15.7,905.0,993.4,782.13
2018,6,4,10,30,913.0,109.0,7.1,15.7,933.0,1013.13,795.46
2018,6,4,10,45,918.0,110.0,7.15,15.75,954.5,1027.86,805.36
2018,6,4,11,0,923.0,111.0,7.2,15.8,976.0,1039.39,813.08
2018,6,4,11,15,926.0,111.0,7.25,15.8,989.0,1044.63,816.56
2018,6,4,11,30,929.0,111.0,7.3,15.8,1002.0,1046.56,817.81
2018,6,4,11,45,930.0,111.5,7.35,15.75,1008.0,1043.67,815.89
2018,6,4,12,0,931.0,112.0,7.4,15.7,1014.0,1037.48,811.73
2018,6,4,12,15,930.5,112.0,7.5,15.7,1012.0,1026.05,804.0
2018,6,4,12,30,930.0,112.0,7.6,15.7,1010.0,1011.46,794.06
2018,6,4,12,45,928.0,112.0,7.65,15.65,1001.0,992.34,780.82
2018,6,4,13,0,926.0,112.0,7.7,15.6,992.0,970.22,765.44
2018,6,4,13,15,923.0,111.0,7.75,15.6,975.0,943.35,746.42
2018,6,4,13,30,920.0,110.0,7.8,15.6,958.0,913.74,725.38
2018,6,4,13,45,915.0,109.0,7.85,15.55,934.5,879.85,701.23
2018,6,4,14,0,910.0,108.0,7.9,15.5,911.0,843.64,675.22
2018,6,4,14,15,902.5,107.5,7.9,15.45,881.0,803.8,646.18
2018,6,4,14,30,895.0,107.0,7.9,15.4,851.0,762.17,615.6
2018,6,4,14,45,885.5,105.0,7.9,15.35,814.5,716.14,581.39
2018,6,4,15,0,876.0,103.0,7.9,15.3,778.0,668.89,544.36
2018,6,4,15,15,864.0,101.5,7.9,15.3,737.0,619.62,504.21
2018,6,4,15,30,852.0,100.0,7.9,15.3,696.0,569.8,462.75
2018,6,4,15,45,836.0,98.0,7.9,15.15,650.5,517.18,418.36
2018,6,4,16,0,820.0,96.0,7.9,15.0,605.0,462.17,371.03
2018,6,4,16,15,798.5,93.5,7.9,14.85,556.5,407.54,322.89
2018,6,4,16,30,777.0,91.0,7.9,14.7,508.0,354.34,274.95
2018,6,4,16,45,749.0,88.0,7.9,14.6,457.0,300.42,225.87
2018,6,4,17,0,721.0,85.0,7.9,14.5,406.0,249.13,178.9
2018,6,4,17,15,683.5,81.0,7.85,14.35,355.0,194.9,130.82
2018,6,4,17,30,646.0,77.0,7.8,14.2,304.0,147.48,90.93
2018,6,4,17,45,593.0,71.5,7.75,14.1,254.0,101.71,57.79
2018,6,4,18,0,540.0,66.0,7.7,14.0,204.0,62.0,37.1
2018,6,4,18,15,463.0,58.0,7.6,13.85,158.0,41.99,31.72
2018,6,4,18,30,386.0,50.0,7.5,13.7,112.0,38.2,27.89
2018,6,4,18,45,274.5,39.5,7.35,13.6,76.0,30.48,20.11
2018,6,4,19,0,163.0,29.0,7.2,13.5,40.0,23.07,5.35
2018,6,4,19,15,88.0,16.5,7.05,13.45,22.0,16.22,0.0
2018,6,4,19,30,13.0,4.0,6.9,13.4,4.0,0.0,0.0
2018,6,4,19,45,6.5,2.0,6.8,13.35,2.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.7,13.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,6.15,13.3,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.85,13.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.45,13.2,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.4,13.15,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.35,13.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,13.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.95,12.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,6.15,12.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,6.45,12.9,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.55,12.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.6,12.9,0.0,0.0,0.0
2018,6,5,4,45,4.0,4.0,6.6,12.95,4.0,0.0,0.0
2018,6,5,5,0,8.0,8.0,6.6,13.0,8.0,8.62,0.0
2018,6,5,5,15,4.0,16.0,6.65,13.05,16.0,16.03,0.02
2018,6,5,5,30,0.0,24.0,6.7,13.1,24.0,23.17,12.96
2018,6,5,5,45,0.0,40.0,6.7,13.2,40.0,38.9,26.96
2018,6,5,6,0,0.0,56.0,6.7,13.3,56.0,54.78,40.89
2018,6,5,6,15,5.0,78.5,6.7,13.35,80.0,79.2,61.9
2018,6,5,6,30,10.0,101.0,6.7,13.4,104.0,104.11,83.19
2018,6,5,6,45,50.5,128.5,6.65,13.5,148.0,154.72,126.0
2018,6,5,7,0,91.0,156.0,6.6,13.6,192.0,206.68,169.76
2018,6,5,7,15,152.5,177.5,6.6,13.75,248.0,272.91,225.25
2018,6,5,7,30,214.0,199.0,6.6,13.9,304.0,340.07,280.94
2018,6,5,7,45,219.0,221.5,6.55,14.0,338.5,376.49,310.02
2018,6,5,8,0,224.0,244.0,6.5,14.1,373.0,412.84,338.6
2018,6,5,8,15,220.0,266.5,6.5,14.15,402.0,442.39,361.23
2018,6,5,8,30,216.0,289.0,6.5,14.2,431.0,471.01,382.83
2018,6,5,8,45,325.0,281.5,6.45,14.3,512.0,566.07,459.41
2018,6,5,9,0,434.0,274.0,6.4,14.4,593.0,668.2,539.7
2018,6,5,9,15,531.5,250.0,6.35,14.45,661.5,741.36,596.9
2018,6,5,9,30,629.0,226.0,6.3,14.5,730.0,821.14,658.12
2018,6,5,9,45,623.0,244.0,6.3,14.55,760.5,848.71,676.77
2018,6,5,10,0,617.0,262.0,6.3,14.6,791.0,873.66,693.59
2018,6,5,10,15,582.5,292.0,6.3,14.65,804.0,879.36,695.33
2018,6,5,10,30,548.0,322.0,6.3,14.7,817.0,883.62,696.1
2018,6,5,10,45,480.5,358.5,6.3,14.7,799.5,858.53,674.67
2018,6,5,11,0,413.0,395.0,6.3,14.7,782.0,829.84,650.71
2018,6,5,11,15,373.5,418.5,6.3,14.7,772.0,808.13,633.06
2018,6,5,11,30,334.0,442.0,6.3,14.7,762.0,790.43,618.2
2018,6,5,11,45,372.5,428.0,6.3,14.7,787.0,810.91,634.56
2018,6,5,12,0,411.0,414.0,6.3,14.7,812.0,833.71,652.32
2018,6,5,12,15,431.5,406.0,6.4,14.7,823.5,838.33,656.66
2018,6,5,12,30,452.0,398.0,6.5,14.7,835.0,840.87,659.58
2018,6,5,12,45,458.0,391.5,6.6,14.65,830.5,828.92,651.63
2018,6,5,13,0,464.0,385.0,6.7,14.6,826.0,815.23,642.42
2018,6,5,13,15,473.0,373.0,6.75,14.6,816.0,797.23,629.87
2018,6,5,13,30,482.0,361.0,6.8,14.6,806.0,777.41,615.91
2018,6,5,13,45,630.5,272.0,6.9,14.55,838.5,799.49,638.16
2018,6,5,14,0,779.0,183.0,7.0,14.5,871.0,810.95,650.46
2018,6,5,14,15,844.5,143.5,7.0,14.5,866.0,794.24,638.61
2018,6,5,14,30,910.0,104.0,7.0,14.5,861.0,771.04,621.98
2018,6,5,14,45,901.0,102.0,7.0,14.45,824.5,724.79,587.79
2018,6,5,15,0,892.0,100.0,7.0,14.4,788.0,677.26,550.96
2018,6,5,15,15,880.0,99.0,7.0,14.4,747.0,627.79,510.8
2018,6,5,15,30,868.0,98.0,7.0,14.4,706.0,577.73,469.29
2018,6,5,15,45,852.0,96.0,6.95,14.3,660.0,524.38,424.29
2018,6,5,16,0,836.0,94.0,6.9,14.2,614.0,468.58,376.31
2018,6,5,16,15,815.0,91.0,6.85,14.15,564.5,412.89,327.22
2018,6,5,16,30,794.0,88.0,6.8,14.1,515.0,358.57,278.26
2018,6,5,16,45,765.5,85.5,6.8,14.05,464.0,304.06,228.63
2018,6,5,17,0,737.0,83.0,6.8,14.0,413.0,252.2,181.12
2018,6,5,17,15,699.5,79.0,6.75,13.85,361.0,197.19,132.28
2018,6,5,17,30,662.0,75.0,6.7,13.7,309.0,148.88,91.51
2018,6,5,17,45,608.5,70.0,6.7,13.6,258.5,102.58,57.83
2018,6,5,18,0,555.0,65.0,6.7,13.5,208.0,62.37,36.73
2018,6,5,18,15,478.0,57.5,6.6,13.4,161.5,41.43,31.29
2018,6,5,18,30,401.0,50.0,6.5,13.3,115.0,38.07,27.85
2018,6,5,18,45,290.0,39.5,6.45,13.15,78.0,30.43,20.19
2018,6,5,19,0,179.0,29.0,6.4,13.0,41.0,23.02,6.32
2018,6,5,19,15,98.5,17.0,6.35,13.0,22.5,16.71,0.0
2018,6,5,19,30,18.0,5.0,6.3,13.0,4.0,0.0,0.0
2018,6,5,19,45,9.0,2.5,6.2,12.95,2.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,6.05,12.9,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.95,12.9,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.65,12.85,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,5.35,12.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.95,12.8,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.85,12.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,5.1,12.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.15,13.05,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,6,4,45,4.0,2.5,4.85,13.2,2.5,0.0,0.0
2018,6,6,5,0,8.0,5.0,4.8,13.2,5.0,5.67,0.0
2018,6,6,5,15,4.0,6.5,4.7,13.25,6.5,6.9,0.0
2018,6,6,5,30,0.0,8.0,4.6,13.3,8.0,7.71,0.55
2018,6,6,5,45,0.0,12.5,4.55,13.4,12.5,12.05,4.47
2018,6,6,6,0,0.0,17.0,4.5,13.5,17.0,16.39,8.32
2018,6,6,6,15,2.0,31.5,4.5,13.55,32.0,31.12,20.99
2018,6,6,6,30,4.0,46.0,4.5,13.6,47.0,46.08,33.85
2018,6,6,6,45,4.5,69.0,4.5,13.65,70.5,68.81,53.2
2018,6,6,7,0,5.0,92.0,4.5,13.7,94.0,92.12,72.8
2018,6,6,7,15,23.5,121.0,4.5,13.85,132.5,134.77,108.59
2018,6,6,7,30,42.0,150.0,4.5,14.0,171.0,177.07,143.66
2018,6,6,7,45,23.0,155.0,4.55,14.1,166.5,171.2,137.91
2018,6,6,8,0,4.0,160.0,4.6,14.2,162.0,159.73,127.49
2018,6,6,8,15,7.0,181.5,4.6,14.3,186.0,183.53,146.58
2018,6,6,8,30,10.0,203.0,4.6,14.4,210.0,207.56,165.64
2018,6,6,8,45,11.0,215.0,4.65,14.5,223.0,220.53,175.6
2018,6,6,9,0,12.0,227.0,4.7,14.6,236.0,233.54,185.57
2018,6,6,9,15,39.5,281.0,4.75,14.7,312.5,319.34,254.12
2018,6,6,9,30,67.0,335.0,4.8,14.8,389.0,401.19,318.07
2018,6,6,9,45,127.0,370.0,4.85,14.85,477.0,502.27,396.94
2018,6,6,10,0,187.0,405.0,4.9,14.9,565.0,597.65,469.81
2018,6,6,10,15,246.5,404.0,5.0,14.95,622.0,663.87,520.37
2018,6,6,10,30,306.0,403.0,5.1,15.0,679.0,723.22,565.54
2018,6,6,10,45,499.5,319.0,5.2,15.05,782.0,836.74,655.01
2018,6,6,11,0,693.0,235.0,5.3,15.1,885.0,947.16,738.78
2018,6,6,11,15,775.5,192.5,5.35,15.1,929.0,982.85,763.39
2018,6,6,11,30,858.0,150.0,5.4,15.1,973.0,1014.83,785.78
2018,6,6,11,45,859.5,150.0,5.5,15.1,979.0,1012.02,784.1
2018,6,6,12,0,861.0,150.0,5.6,15.1,985.0,1006.18,780.57
2018,6,6,12,15,856.5,153.5,5.65,15.1,982.5,994.86,772.92
2018,6,6,12,30,852.0,157.0,5.7,15.1,980.0,980.7,763.35
2018,6,6,12,45,840.5,162.5,5.75,15.05,968.0,963.5,751.82
2018,6,6,13,0,829.0,168.0,5.8,15.0,956.0,939.14,735.19
2018,6,6,13,15,824.5,167.0,5.85,15.0,939.5,912.52,716.79
2018,6,6,13,30,820.0,166.0,5.9,15.0,923.0,883.56,696.64
2018,6,6,13,45,812.5,165.5,5.9,15.0,899.5,850.36,673.05
2018,6,6,14,0,805.0,165.0,5.9,15.0,876.0,815.29,648.0
2018,6,6,14,15,796.5,163.5,5.9,14.95,847.0,776.8,620.4
2018,6,6,14,30,788.0,162.0,5.9,14.9,818.0,736.9,591.41
2018,6,6,14,45,776.0,159.5,5.95,14.9,782.5,692.41,557.27
2018,6,6,15,0,764.0,157.0,6.0,14.9,747.0,647.2,521.95
2018,6,6,15,15,749.0,154.0,6.0,14.9,706.5,597.52,482.35
2018,6,6,15,30,734.0,151.0,6.0,14.9,666.0,549.2,442.97
2018,6,6,15,45,713.5,147.5,6.1,14.8,621.0,497.86,400.65
2018,6,6,16,0,693.0,144.0,6.2,14.7,576.0,447.55,358.16
2018,6,6,16,15,667.5,139.5,6.3,14.6,528.5,395.57,313.41
2018,6,6,16,30,642.0,135.0,6.4,14.5,481.0,345.63,269.49
2018,6,6,16,45,610.0,129.5,6.45,14.4,432.0,295.09,224.67
2018,6,6,17,0,578.0,124.0,6.5,14.3,383.0,247.76,182.46
2018,6,6,17,15,536.0,116.5,6.45,14.2,333.5,199.99,141.04
2018,6,6,17,30,494.0,109.0,6.4,14.1,284.0,156.46,105.08
2018,6,6,17,45,439.0,98.5,6.35,13.95,236.0,113.94,73.89
2018,6,6,18,0,384.0,88.0,6.3,13.8,188.0,77.5,52.56
2018,6,6,18,15,311.5,75.5,6.2,13.7,145.0,55.93,44.12
2018,6,6,18,30,239.0,63.0,6.1,13.6,102.0,47.98,36.53
2018,6,6,18,45,159.0,45.5,5.95,13.5,68.0,37.04,25.83
2018,6,6,19,0,79.0,28.0,5.8,13.4,34.0,23.24,7.26
2018,6,6,19,15,41.0,15.5,5.8,13.4,18.5,15.24,0.0
2018,6,6,19,30,3.0,3.0,5.8,13.4,3.0,0.0,0.0
2018,6,6,19,45,1.5,1.5,5.75,13.35,1.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.75,13.3,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.75,13.3,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.65,13.3,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.2,13.25,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.2,13.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.15,13.1,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.1,13.05,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,7,4,45,1.0,4.0,4.75,12.95,4.0,0.0,0.0
2018,6,7,5,0,2.0,8.0,4.7,13.0,8.0,8.05,0.0
2018,6,7,5,15,7.0,22.0,4.7,13.0,22.5,23.16,3.27
2018,6,7,5,30,12.0,36.0,4.7,13.0,37.0,39.28,25.52
2018,6,7,5,45,33.5,55.0,4.7,13.05,61.0,65.0,47.75
2018,6,7,6,0,55.0,74.0,4.7,13.1,85.0,92.83,71.8
2018,6,7,6,15,73.0,94.0,4.7,13.2,113.5,126.05,100.57
2018,6,7,6,30,91.0,114.0,4.7,13.3,142.0,158.16,128.25
2018,6,7,6,45,164.5,131.5,4.7,13.4,193.0,215.07,176.42
2018,6,7,7,0,238.0,149.0,4.7,13.5,244.0,284.21,234.47
2018,6,7,7,15,397.0,143.5,4.65,13.7,327.0,385.07,318.48
2018,6,7,7,30,556.0,138.0,4.6,13.9,410.0,495.09,408.35
2018,6,7,7,45,628.0,134.5,4.55,14.05,473.0,567.21,465.62
2018,6,7,8,0,700.0,131.0,4.5,14.2,536.0,641.18,523.22
2018,6,7,8,15,722.5,134.5,4.45,14.35,583.0,690.33,559.88
2018,6,7,8,30,745.0,138.0,4.4,14.5,630.0,739.38,594.65
2018,6,7,8,45,763.5,140.5,4.35,14.65,674.0,781.28,623.35
2018,6,7,9,0,782.0,143.0,4.3,14.8,718.0,824.66,652.76
2018,6,7,9,15,804.0,141.5,4.4,14.9,760.0,865.65,681.24
2018,6,7,9,30,826.0,140.0,4.5,15.0,802.0,905.32,708.62
2018,6,7,9,45,851.5,133.0,4.6,15.15,840.0,935.53,729.02
2018,6,7,10,0,877.0,126.0,4.7,15.3,878.0,969.36,752.01
2018,6,7,10,15,883.5,127.5,4.85,15.35,905.5,991.69,767.58
2018,6,7,10,30,890.0,129.0,5.0,15.4,933.0,1011.14,781.29
2018,6,7,10,45,894.5,130.0,5.2,15.45,953.5,1025.1,791.66
2018,6,7,11,0,899.0,131.0,5.4,15.5,974.0,1035.93,799.97
2018,6,7,11,15,902.5,131.0,5.45,15.5,987.5,1041.57,803.74
2018,6,7,11,30,906.0,131.0,5.5,15.5,1001.0,1043.99,805.41
2018,6,7,11,45,909.0,130.5,5.6,15.5,1007.5,1042.16,804.63
2018,6,7,12,0,912.0,130.0,5.7,15.5,1014.0,1037.12,801.71
2018,6,7,12,15,911.5,129.5,5.75,15.5,1012.0,1025.43,793.85
2018,6,7,12,30,911.0,129.0,5.8,15.5,1010.0,1010.66,783.93
2018,6,7,12,45,909.0,130.0,5.85,15.45,1002.0,992.9,772.11
2018,6,7,13,0,907.0,131.0,5.9,15.4,994.0,972.22,758.24
2018,6,7,13,15,904.5,130.0,5.95,15.45,978.0,946.32,740.35
2018,6,7,13,30,902.0,129.0,6.0,15.5,962.0,917.74,720.5
2018,6,7,13,45,898.5,126.5,6.05,15.5,939.0,884.3,697.19
2018,6,7,14,0,895.0,124.0,6.1,15.5,916.0,848.5,672.03
2018,6,7,14,15,888.5,122.0,6.15,15.45,886.0,808.63,643.81
2018,6,7,14,30,882.0,120.0,6.2,15.4,856.0,766.93,613.97
2018,6,7,14,45,873.5,117.5,6.25,15.4,820.0,721.73,581.08
2018,6,7,15,0,865.0,115.0,6.3,15.4,784.0,675.26,545.0
2018,6,7,15,15,852.5,113.0,6.3,15.4,743.0,625.76,505.36
2018,6,7,15,30,840.0,111.0,6.3,15.4,702.0,573.82,462.99
2018,6,7,15,45,826.0,107.5,6.3,15.25,656.5,521.13,419.24
2018,6,7,16,0,812.0,104.0,6.3,15.1,611.0,468.64,374.51
2018,6,7,16,15,793.0,100.0,6.3,15.0,562.5,414.08,326.96
2018,6,7,16,30,774.0,96.0,6.3,14.9,514.0,360.71,279.34
2018,6,7,16,45,747.5,92.5,6.25,14.8,463.5,306.95,230.77
2018,6,7,17,0,721.0,89.0,6.2,14.7,413.0,252.72,181.67
2018,6,7,17,15,683.5,84.0,6.15,14.6,361.0,200.33,135.24
2018,6,7,17,30,646.0,79.0,6.1,14.5,309.0,151.97,94.48
2018,6,7,17,45,595.0,73.0,6.05,14.4,259.0,105.79,60.55
2018,6,7,18,0,544.0,67.0,6.0,14.3,209.0,65.43,38.56
2018,6,7,18,15,469.0,59.0,5.85,14.15,162.5,42.55,32.21
2018,6,7,18,30,394.0,51.0,5.7,14.0,116.0,38.78,28.44
2018,6,7,18,45,285.5,40.0,5.55,13.85,79.0,30.74,20.52
2018,6,7,19,0,177.0,29.0,5.4,13.7,42.0,22.92,7.77
2018,6,7,19,15,97.5,17.0,5.25,13.65,23.5,16.71,0.0
2018,6,7,19,30,18.0,5.0,5.1,13.6,5.0,0.0,0.0
2018,6,7,19,45,9.0,2.5,5.0,13.5,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,8,4,45,20.5,5.0,3.7,13.45,5.5,0.0,0.0
2018,6,8,5,0,41.0,10.0,3.7,13.6,11.0,13.7,0.0
2018,6,8,5,15,108.0,22.5,3.75,13.75,33.0,42.47,9.17
2018,6,8,5,30,175.0,35.0,3.8,13.9,55.0,78.01,50.28
2018,6,8,5,45,183.0,46.0,3.85,14.05,75.5,101.29,72.92
2018,6,8,6,0,191.0,57.0,3.9,14.2,96.0,121.57,92.41
2018,6,8,6,15,112.5,82.5,3.95,14.3,107.0,127.5,100.77
2018,6,8,6,30,34.0,108.0,4.0,14.4,118.0,124.24,99.52
2018,6,8,6,45,45.0,129.5,4.0,14.5,145.5,153.15,123.85
2018,6,8,7,0,56.0,151.0,4.0,14.6,173.0,183.09,148.68
2018,6,8,7,15,60.0,173.5,4.05,14.7,200.0,211.16,171.55
2018,6,8,7,30,64.0,196.0,4.1,14.8,227.0,239.49,194.27
2018,6,8,7,45,63.0,216.5,4.15,14.95,250.0,262.62,212.33
2018,6,8,8,0,62.0,237.0,4.2,15.1,273.0,285.52,229.96
2018,6,8,8,15,56.5,252.0,4.3,15.2,287.0,298.97,239.85
2018,6,8,8,30,51.0,267.0,4.4,15.3,301.0,311.87,249.22
2018,6,8,8,45,54.0,287.5,4.45,15.4,325.5,336.97,268.35
2018,6,8,9,0,57.0,308.0,4.5,15.5,350.0,362.1,287.31
2018,6,8,9,15,86.0,336.5,4.55,15.6,403.5,418.47,331.22
2018,6,8,9,30,115.0,365.0,4.6,15.7,457.0,483.95,381.3
2018,6,8,9,45,200.5,377.0,4.65,15.75,545.5,577.77,454.23
2018,6,8,10,0,286.0,389.0,4.7,15.8,634.0,682.43,533.38
2018,6,8,10,15,377.0,371.0,4.7,15.9,705.0,755.31,588.33
2018,6,8,10,30,468.0,353.0,4.7,16.0,776.0,836.82,648.46
2018,6,8,10,45,421.5,379.5,4.7,16.05,767.0,821.26,634.45
2018,6,8,11,0,375.0,406.0,4.7,16.1,758.0,797.26,615.14
2018,6,8,11,15,319.0,434.5,4.7,16.2,737.0,769.92,592.89
2018,6,8,11,30,263.0,463.0,4.7,16.3,716.0,740.73,569.3
2018,6,8,11,45,302.0,450.0,4.7,16.35,742.0,762.95,586.61
2018,6,8,12,0,341.0,437.0,4.7,16.4,768.0,783.63,602.48
2018,6,8,12,15,352.5,433.0,4.85,16.4,774.5,784.47,604.09
2018,6,8,12,30,364.0,429.0,5.0,16.4,781.0,783.73,604.67
2018,6,8,12,45,423.0,390.0,5.15,16.4,795.5,794.67,615.66
2018,6,8,13,0,482.0,351.0,5.3,16.4,810.0,799.43,622.14
2018,6,8,13,15,361.0,395.0,5.4,16.35,735.5,716.13,558.12
2018,6,8,13,30,240.0,439.0,5.5,16.3,661.0,639.93,498.62
2018,6,8,13,45,416.0,341.0,5.65,16.3,714.0,685.56,539.77
2018,6,8,14,0,592.0,243.0,5.8,16.3,767.0,718.32,570.24
2018,6,8,14,15,734.5,175.0,5.85,16.25,803.0,740.75,590.54
2018,6,8,14,30,877.0,107.0,5.9,16.2,839.0,751.61,599.76
2018,6,8,14,45,868.5,105.0,5.95,16.15,804.0,707.19,567.46
2018,6,8,15,0,860.0,103.0,6.0,16.1,769.0,661.52,532.65
2018,6,8,15,15,848.0,101.0,6.0,16.1,728.5,612.67,493.63
2018,6,8,15,30,836.0,99.0,6.0,16.1,688.0,563.3,453.33
2018,6,8,15,45,821.5,96.5,6.05,15.9,643.5,511.91,410.87
2018,6,8,16,0,807.0,94.0,6.1,15.7,599.0,457.96,365.29
2018,6,8,16,15,789.0,90.5,6.0,15.6,551.5,404.6,318.69
2018,6,8,16,30,771.0,87.0,5.9,15.5,504.0,352.31,271.96
2018,6,8,16,45,748.0,83.0,5.85,15.4,455.0,299.34,224.08
2018,6,8,17,0,725.0,79.0,5.8,15.3,406.0,248.43,177.65
2018,6,8,17,15,693.0,74.5,5.7,15.15,356.0,197.58,132.33
2018,6,8,17,30,661.0,70.0,5.6,15.0,306.0,147.23,89.65
2018,6,8,17,45,618.5,64.0,5.5,14.85,257.5,100.96,55.26
2018,6,8,18,0,576.0,58.0,5.4,14.7,209.0,59.5,32.37
2018,6,8,18,15,509.5,51.0,5.2,14.55,163.5,35.4,25.83
2018,6,8,18,30,443.0,44.0,5.0,14.4,118.0,32.09,22.56
2018,6,8,18,45,341.5,36.0,4.8,14.25,81.5,27.67,17.93
2018,6,8,19,0,240.0,28.0,4.6,14.1,45.0,23.06,8.46
2018,6,8,19,15,138.0,17.0,4.5,14.05,25.0,16.71,0.0
2018,6,8,19,30,36.0,6.0,4.4,14.0,5.0,0.0,0.0
2018,6,8,19,45,18.0,3.0,4.3,13.95,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,9,4,45,8.5,3.5,3.65,13.95,3.5,0.0,0.0
2018,6,9,5,0,17.0,7.0,3.8,14.0,7.0,8.48,0.0
2018,6,9,5,15,8.5,10.0,3.9,14.1,10.0,10.96,0.0
2018,6,9,5,30,0.0,13.0,4.0,14.2,13.0,12.53,4.43
2018,6,9,5,45,0.0,18.5,4.1,14.3,18.5,17.84,9.29
2018,6,9,6,0,0.0,24.0,4.2,14.4,24.0,23.15,14.01
2018,6,9,6,15,0.0,36.5,4.35,14.45,36.5,35.24,24.44
2018,6,9,6,30,0.0,49.0,4.5,14.5,49.0,47.33,34.8
2018,6,9,6,45,0.0,59.0,4.65,14.6,59.0,57.01,42.98
2018,6,9,7,0,0.0,69.0,4.8,14.7,69.0,66.7,51.05
2018,6,9,7,15,0.5,83.5,4.9,14.8,83.5,81.12,63.0
2018,6,9,7,30,1.0,98.0,5.0,14.9,98.0,95.74,74.98
2018,6,9,7,45,62.5,147.5,5.1,14.95,183.5,189.2,153.55
2018,6,9,8,0,124.0,197.0,5.2,15.0,269.0,292.21,238.22
2018,6,9,8,15,277.0,217.5,5.25,15.05,395.5,438.35,357.77
2018,6,9,8,30,430.0,238.0,5.3,15.1,522.0,596.92,483.19
2018,6,9,8,45,488.0,235.0,5.35,15.15,577.5,656.34,528.77
2018,6,9,9,0,546.0,232.0,5.4,15.2,633.0,718.24,575.98
2018,6,9,9,15,548.0,246.5,5.45,15.3,667.5,751.51,599.53
2018,6,9,9,30,550.0,261.0,5.5,15.4,702.0,783.06,621.72
2018,6,9,9,45,555.5,275.5,5.55,15.45,736.5,816.02,644.97
2018,6,9,10,0,561.0,290.0,5.6,15.5,771.0,847.21,666.76
2018,6,9,10,15,577.5,295.0,5.75,15.6,804.0,877.24,688.51
2018,6,9,10,30,594.0,300.0,5.9,15.7,837.0,906.48,709.62
2018,6,9,10,45,623.0,292.5,6.05,15.75,867.0,932.72,729.35
2018,6,9,11,0,652.0,285.0,6.2,15.8,897.0,957.01,747.7
2018,6,9,11,15,574.5,326.0,6.3,15.85,870.5,920.88,718.81
2018,6,9,11,30,497.0,367.0,6.4,15.9,844.0,882.79,688.6
2018,6,9,11,45,433.5,394.0,6.55,15.95,812.0,842.25,657.32
2018,6,9,12,0,370.0,421.0,6.7,16.0,780.0,796.26,621.86
2018,6,9,12,15,308.5,440.0,6.85,16.0,739.0,748.42,584.97
2018,6,9,12,30,247.0,459.0,7.0,16.0,698.0,700.6,547.73
2018,6,9,12,45,315.5,435.5,7.15,16.0,738.0,734.9,576.38
2018,6,9,13,0,384.0,412.0,7.3,16.0,778.0,765.79,602.08
2018,6,9,13,15,399.0,399.0,7.35,15.9,773.5,756.12,595.84
2018,6,9,13,30,414.0,386.0,7.4,15.8,769.0,742.63,586.87
2018,6,9,13,45,400.0,380.0,7.45,15.75,742.5,709.26,561.93
2018,6,9,14,0,386.0,374.0,7.5,15.7,716.0,675.41,536.5
2018,6,9,14,15,383.5,362.0,7.6,15.6,692.0,645.54,514.42
2018,6,9,14,30,381.0,350.0,7.7,15.5,668.0,614.99,491.55
2018,6,9,14,45,350.0,343.5,7.8,15.45,626.0,569.07,455.77
2018,6,9,15,0,319.0,337.0,7.9,15.4,584.0,524.98,421.1
2018,6,9,15,15,313.5,319.0,7.9,15.4,551.0,488.03,392.06
2018,6,9,15,30,308.0,301.0,7.9,15.4,518.0,451.19,362.69
2018,6,9,15,45,329.5,273.5,8.05,15.15,492.0,419.88,337.96
2018,6,9,16,0,351.0,246.0,8.2,14.9,466.0,386.27,310.56
2018,6,9,16,15,365.0,221.5,8.2,14.75,434.5,349.92,279.87
2018,6,9,16,30,379.0,197.0,8.2,14.6,403.0,312.01,247.05
2018,6,9,16,45,353.5,180.5,8.2,14.5,357.5,267.43,208.79
2018,6,9,17,0,328.0,164.0,8.2,14.4,312.0,225.49,172.73
2018,6,9,17,15,325.0,143.5,8.2,14.25,275.5,187.43,139.39
2018,6,9,17,30,322.0,123.0,8.2,14.1,239.0,149.9,107.27
2018,6,9,17,45,290.5,106.5,8.15,14.0,198.5,113.67,79.36
2018,6,9,18,0,259.0,90.0,8.1,13.9,158.0,81.07,57.58
2018,6,9,18,15,230.5,73.0,8.1,13.8,124.0,57.81,45.8
2018,6,9,18,30,202.0,56.0,8.1,13.7,90.0,45.19,34.13
2018,6,9,18,45,147.5,42.0,8.1,13.55,62.5,34.41,23.76
2018,6,9,19,0,93.0,28.0,8.1,13.4,35.0,23.29,9.16
2018,6,9,19,15,54.0,16.5,8.05,13.4,20.0,16.22,0.0
2018,6,9,19,30,15.0,5.0,8.0,13.4,5.0,0.0,0.0
2018,6,9,19,45,7.5,2.5,7.95,13.35,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,7.9,13.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,7.8,13.3,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,7.7,13.3,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,7.6,13.3,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,7.5,13.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,7.4,13.3,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,7.3,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,7.2,13.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,7.1,13.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,7.0,13.3,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,6.9,13.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,6.75,13.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,6.55,13.2,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,6.4,13.15,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,6.3,13.05,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,6.2,12.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,6.05,12.85,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,6.0,12.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,6.0,12.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,6.05,12.65,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,6.15,12.65,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,6,10,4,45,28.0,7.0,6.2,12.8,7.5,0.0,0.0
2018,6,10,5,0,56.0,14.0,6.2,12.9,15.0,19.03,0.0
2018,6,10,5,15,125.5,26.0,6.15,13.0,37.5,48.8,12.02
2018,6,10,5,30,195.0,38.0,6.1,13.1,60.0,85.24,55.51
2018,6,10,5,45,253.5,51.0,6.05,13.25,94.5,124.52,90.22
2018,6,10,6,0,312.0,64.0,6.0,13.4,129.0,170.19,130.62
2018,6,10,6,15,358.0,77.0,5.9,13.55,170.5,217.53,173.08
2018,6,10,6,30,404.0,90.0,5.8,13.7,212.0,269.5,219.13
2018,6,10,6,45,430.5,103.5,5.7,13.85,255.5,317.35,261.14
2018,6,10,7,0,457.0,117.0,5.6,14.0,299.0,367.35,303.93
2018,6,10,7,15,475.5,131.5,5.5,14.15,343.5,415.86,344.4
2018,6,10,7,30,494.0,146.0,5.4,14.3,388.0,465.31,384.57
2018,6,10,7,45,509.0,158.5,5.3,14.45,431.0,511.04,420.82
2018,6,10,8,0,524.0,171.0,5.2,14.6,474.0,556.97,456.38
2018,6,10,8,15,553.0,177.5,5.1,14.75,521.0,606.82,494.54
2018,6,10,8,30,582.0,184.0,5.0,14.9,568.0,660.79,534.94
2018,6,10,8,45,575.0,203.5,4.85,15.05,604.0,696.42,559.58
2018,6,10,9,0,568.0,223.0,4.7,15.2,640.0,727.12,580.16
2018,6,10,9,15,570.0,238.5,4.7,15.3,676.0,762.16,604.61
2018,6,10,9,30,572.0,254.0,4.7,15.4,712.0,795.4,627.42
2018,6,10,9,45,607.5,248.0,4.65,15.5,753.0,837.68,657.47
2018,6,10,10,0,643.0,242.0,4.6,15.6,794.0,877.23,685.18
2018,6,10,10,15,716.0,209.5,4.65,15.7,842.0,924.4,718.12
2018,6,10,10,30,789.0,177.0,4.7,15.8,890.0,967.38,747.42
2018,6,10,10,45,754.5,203.5,4.75,15.9,897.5,971.74,749.57
2018,6,10,11,0,720.0,230.0,4.8,16.0,905.0,968.84,747.03
2018,6,10,11,15,763.0,205.5,4.95,16.05,930.0,983.47,757.88
2018,6,10,11,30,806.0,181.0,5.1,16.1,955.0,1000.4,770.31
2018,6,10,11,45,808.0,180.5,5.25,16.1,960.5,997.56,769.11
2018,6,10,12,0,810.0,180.0,5.4,16.1,966.0,991.77,766.03
2018,6,10,12,15,862.5,145.0,5.65,16.1,981.0,993.2,768.8
2018,6,10,12,30,915.0,110.0,5.9,16.1,996.0,996.56,772.92
2018,6,10,12,45,911.5,110.5,6.15,16.05,986.0,977.09,760.91
2018,6,10,13,0,908.0,111.0,6.4,16.0,976.0,954.74,746.81
2018,6,10,13,15,904.5,110.0,6.55,15.95,959.5,928.16,728.99
2018,6,10,13,30,901.0,109.0,6.7,15.9,943.0,898.94,709.13
2018,6,10,13,45,895.0,108.5,6.9,15.8,919.5,865.58,686.39
2018,6,10,14,0,889.0,108.0,7.1,15.7,896.0,830.0,661.75
2018,6,10,14,15,882.0,107.0,7.2,15.6,867.0,791.13,634.03
2018,6,10,14,30,875.0,106.0,7.3,15.5,838.0,750.47,604.71
2018,6,10,14,45,866.0,104.0,7.4,15.4,802.5,705.88,572.07
2018,6,10,15,0,857.0,102.0,7.5,15.3,767.0,660.08,536.81
2018,6,10,15,15,845.0,100.5,7.5,15.3,727.0,611.9,497.67
2018,6,10,15,30,833.0,99.0,7.5,15.3,687.0,563.21,457.3
2018,6,10,15,45,817.5,96.5,7.6,15.1,642.5,511.51,414.06
2018,6,10,16,0,802.0,94.0,7.7,14.9,598.0,457.36,367.79
2018,6,10,16,15,782.0,91.0,7.75,14.75,550.0,403.92,320.84
2018,6,10,16,30,762.0,88.0,7.8,14.6,502.0,351.76,273.94
2018,6,10,16,45,736.5,84.5,7.8,14.45,453.0,298.97,225.89
2018,6,10,17,0,711.0,81.0,7.8,14.3,404.0,248.51,179.59
2018,6,10,17,15,677.0,76.5,7.75,14.2,354.0,195.22,131.95
2018,6,10,17,30,643.0,72.0,7.7,14.1,304.0,148.1,91.64
2018,6,10,17,45,595.5,67.0,7.65,13.95,255.5,103.12,57.99
2018,6,10,18,0,548.0,62.0,7.6,13.8,207.0,63.5,35.76
2018,6,10,18,15,478.5,55.0,7.4,13.7,162.0,38.67,28.84
2018,6,10,18,30,409.0,48.0,7.2,13.6,117.0,35.58,25.72
2018,6,10,18,45,308.5,38.5,7.0,13.55,81.0,29.9,19.96
2018,6,10,19,0,208.0,29.0,6.8,13.5,45.0,22.79,9.3
2018,6,10,19,15,117.5,17.5,6.65,13.5,25.0,17.2,0.0
2018,6,10,19,30,27.0,6.0,6.5,13.5,5.0,0.0,0.0
2018,6,10,19,45,13.5,3.0,6.3,13.45,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.95,13.4,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,5.65,13.45,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,5.2,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,5.2,13.45,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,5.25,13.45,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.95,13.4,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.85,13.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,6,11,4,45,44.5,7.0,4.65,13.65,8.0,0.0,0.0
2018,6,11,5,0,89.0,14.0,4.6,13.7,16.0,22.11,0.0
2018,6,11,5,15,200.5,25.0,4.55,13.85,43.5,58.58,14.58
2018,6,11,5,30,312.0,36.0,4.5,14.0,71.0,106.71,67.99
2018,6,11,5,45,308.0,38.0,4.5,14.15,87.0,125.38,88.83
2018,6,11,6,0,304.0,40.0,4.5,14.3,103.0,143.07,107.73
2018,6,11,6,15,152.0,46.5,4.45,14.4,78.0,109.37,85.08
2018,6,11,6,30,0.0,53.0,4.4,14.5,53.0,51.2,38.06
2018,6,11,6,45,0.0,73.5,4.4,14.65,73.5,71.22,55.0
2018,6,11,7,0,0.0,94.0,4.4,14.8,94.0,91.55,71.94
2018,6,11,7,15,4.5,127.5,4.35,14.95,129.5,127.66,101.85
2018,6,11,7,30,9.0,161.0,4.3,15.1,165.0,164.34,131.78
2018,6,11,7,45,22.5,189.5,4.25,15.2,202.0,202.24,162.52
2018,6,11,8,0,36.0,218.0,4.2,15.3,239.0,246.96,198.35
2018,6,11,8,15,39.0,239.0,4.2,15.45,263.5,272.08,217.75
2018,6,11,8,30,42.0,260.0,4.2,15.6,288.0,297.33,237.07
2018,6,11,8,45,40.0,276.5,4.15,15.75,304.5,313.82,249.13
2018,6,11,9,0,38.0,293.0,4.1,15.9,321.0,330.05,260.9
2018,6,11,9,15,36.5,305.5,4.1,16.05,333.5,342.25,269.55
2018,6,11,9,30,35.0,318.0,4.1,16.2,346.0,354.22,278.02
2018,6,11,9,45,51.0,349.5,4.1,16.35,392.0,402.1,314.61
2018,6,11,10,0,67.0,381.0,4.1,16.5,438.0,450.41,350.92
2018,6,11,10,15,91.0,408.5,4.15,16.6,489.0,502.52,390.11
2018,6,11,10,30,115.0,436.0,4.2,16.7,540.0,562.56,434.58
2018,6,11,10,45,113.5,446.0,4.3,16.85,550.5,571.26,440.23
