Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,11,0,112.0,456.0,4.4,17.0,561.0,579.36,445.71
2018,6,11,11,15,108.5,462.0,4.5,17.05,565.0,573.89,441.49
2018,6,11,11,30,105.0,468.0,4.6,17.1,569.0,575.08,442.19
2018,6,11,11,45,100.0,469.0,4.7,17.15,565.5,569.18,437.67
2018,6,11,12,0,95.0,470.0,4.8,17.2,562.0,562.87,432.92
2018,6,11,12,15,87.5,465.0,5.0,17.25,549.5,547.71,421.86
2018,6,11,12,30,80.0,460.0,5.2,17.3,537.0,532.4,410.66
2018,6,11,12,45,74.0,451.0,5.4,17.3,522.0,514.51,397.66
2018,6,11,13,0,68.0,442.0,5.6,17.3,507.0,496.67,384.62
2018,6,11,13,15,66.5,432.5,5.85,17.25,495.0,482.53,374.64
2018,6,11,13,30,65.0,423.0,6.1,17.2,483.0,468.34,364.54
2018,6,11,13,45,305.0,327.0,6.3,17.2,599.0,577.55,456.81
2018,6,11,14,0,545.0,231.0,6.5,17.2,715.0,669.71,533.86
2018,6,11,14,15,711.0,170.5,6.7,17.15,779.5,719.66,575.44
2018,6,11,14,30,877.0,110.0,6.9,17.1,844.0,756.38,604.59
2018,6,11,14,45,868.0,108.5,7.05,17.0,809.0,712.2,572.52
2018,6,11,15,0,859.0,107.0,7.2,16.9,774.0,666.79,537.95
2018,6,11,15,15,847.0,105.0,7.2,16.9,733.5,618.06,498.8
2018,6,11,15,30,835.0,103.0,7.2,16.9,693.0,568.81,458.39
2018,6,11,15,45,820.5,101.0,7.25,16.75,649.5,515.58,414.28
2018,6,11,16,0,806.0,99.0,7.3,16.6,606.0,464.66,370.83
2018,6,11,16,15,786.5,96.0,7.25,16.45,558.5,411.21,324.24
2018,6,11,16,30,767.0,93.0,7.2,16.3,511.0,358.99,277.67
2018,6,11,16,45,740.0,90.0,7.15,16.2,461.0,305.91,229.81
2018,6,11,17,0,713.0,87.0,7.1,16.1,411.0,252.52,181.54
2018,6,11,17,15,676.5,83.0,7.0,15.9,360.5,201.56,136.34
2018,6,11,17,30,640.0,79.0,6.9,15.7,310.0,154.49,96.5
2018,6,11,17,45,588.0,73.5,6.75,15.5,260.5,108.79,62.57
2018,6,11,18,0,536.0,68.0,6.6,15.3,211.0,68.99,40.12
2018,6,11,18,15,462.5,60.5,6.4,15.15,165.0,43.49,32.94
2018,6,11,18,30,389.0,53.0,6.2,15.0,119.0,40.25,29.67
2018,6,11,18,45,283.5,42.0,6.05,14.8,82.0,32.21,21.86
2018,6,11,19,0,178.0,31.0,5.9,14.6,45.0,24.45,10.75
2018,6,11,19,15,99.0,18.0,5.65,14.5,25.0,17.69,0.0
2018,6,11,19,30,20.0,5.0,5.4,14.4,5.0,0.0,0.0
2018,6,11,19,45,10.0,2.5,5.2,14.35,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,12,4,45,43.0,7.0,2.15,13.75,8.0,0.0,0.0
2018,6,12,5,0,86.0,14.0,2.1,13.8,16.0,21.81,0.0
2018,6,12,5,15,200.5,25.5,2.1,13.95,44.0,59.05,14.85
2018,6,12,5,30,315.0,37.0,2.1,14.1,72.0,108.14,68.89
2018,6,12,5,45,314.0,40.5,2.1,14.25,90.5,129.46,91.73
2018,6,12,6,0,313.0,44.0,2.1,14.4,109.0,150.18,113.02
2018,6,12,6,15,156.5,56.0,2.15,14.6,88.5,117.39,91.46
2018,6,12,6,30,0.0,68.0,2.2,14.8,68.0,65.97,50.5
2018,6,12,6,45,0.0,86.0,2.2,14.95,86.0,83.81,65.51
2018,6,12,7,0,0.0,104.0,2.2,15.1,104.0,101.67,80.23
2018,6,12,7,15,5.0,133.0,2.35,15.35,135.5,133.55,106.39
2018,6,12,7,30,10.0,162.0,2.5,15.6,167.0,165.97,132.57
2018,6,12,7,45,17.0,186.5,2.6,15.85,196.0,195.54,156.11
2018,6,12,8,0,24.0,211.0,2.7,16.1,225.0,225.68,179.82
2018,6,12,8,15,32.0,236.5,2.8,16.3,256.5,264.23,209.94
2018,6,12,8,30,40.0,262.0,2.9,16.5,288.0,297.86,235.8
2018,6,12,8,45,64.0,294.5,3.0,16.7,340.0,352.38,278.08
2018,6,12,9,0,88.0,327.0,3.1,16.9,392.0,408.33,320.71
2018,6,12,9,15,195.5,331.5,3.25,17.05,485.5,516.55,405.15
2018,6,12,9,30,303.0,336.0,3.4,17.2,579.0,630.64,491.49
2018,6,12,9,45,549.0,246.0,3.55,17.3,708.5,781.03,607.14
2018,6,12,10,0,795.0,156.0,3.7,17.4,838.0,927.71,711.47
2018,6,12,10,15,772.0,173.5,3.8,17.5,853.0,936.88,716.06
2018,6,12,10,30,749.0,191.0,3.9,17.6,868.0,942.31,719.26
2018,6,12,10,45,511.5,313.0,4.05,17.65,780.0,842.09,644.87
2018,6,12,11,0,274.0,435.0,4.2,17.7,692.0,726.25,554.54
2018,6,12,11,15,197.0,453.0,4.3,17.75,639.0,660.13,504.98
2018,6,12,11,30,120.0,471.0,4.4,17.8,586.0,599.58,458.38
2018,6,12,11,45,111.5,473.0,4.55,17.85,580.5,590.64,452.04
2018,6,12,12,0,103.0,475.0,4.7,17.9,575.0,575.87,441.22
2018,6,12,12,15,110.5,476.5,4.9,17.9,583.5,581.85,446.46
2018,6,12,12,30,118.0,478.0,5.1,17.9,592.0,591.24,454.1
2018,6,12,12,45,145.0,475.5,5.3,17.9,614.5,609.69,469.26
2018,6,12,13,0,172.0,473.0,5.5,17.9,637.0,626.58,483.23
2018,6,12,13,15,185.5,464.5,5.75,17.8,638.5,623.64,482.53
2018,6,12,13,30,199.0,456.0,6.0,17.7,640.0,619.51,480.96
2018,6,12,13,45,403.0,348.5,6.25,17.65,710.0,682.62,536.15
2018,6,12,14,0,607.0,241.0,6.5,17.6,780.0,730.09,578.68
2018,6,12,14,15,751.5,173.0,6.7,17.5,818.0,754.06,600.38
2018,6,12,14,30,896.0,105.0,6.9,17.4,856.0,766.33,611.25
2018,6,12,14,45,886.5,103.5,7.05,17.3,820.0,721.09,578.59
2018,6,12,15,0,877.0,102.0,7.2,17.2,784.0,674.62,543.59
2018,6,12,15,15,865.0,100.5,7.2,17.2,743.5,625.61,504.27
2018,6,12,15,30,853.0,99.0,7.2,17.2,703.0,576.04,463.65
2018,6,12,15,45,838.5,97.5,7.35,16.95,659.0,524.84,421.41
2018,6,12,16,0,824.0,96.0,7.5,16.7,615.0,471.07,375.99
2018,6,12,16,15,805.5,93.5,7.45,16.55,567.5,417.6,329.3
2018,6,12,16,30,787.0,91.0,7.4,16.4,520.0,365.22,282.48
2018,6,12,16,45,761.5,87.5,7.4,16.25,470.0,311.08,233.67
2018,6,12,17,0,736.0,84.0,7.4,16.1,420.0,259.25,186.5
2018,6,12,17,15,701.0,80.0,7.35,15.9,369.0,204.67,138.08
2018,6,12,17,30,666.0,76.0,7.3,15.7,318.0,156.47,97.06
2018,6,12,17,45,616.0,71.5,7.25,15.5,268.0,110.36,62.64
2018,6,12,18,0,566.0,67.0,7.2,15.3,218.0,69.92,39.86
2018,6,12,18,15,494.0,60.0,7.1,15.1,171.5,42.96,32.48
2018,6,12,18,30,422.0,53.0,7.0,14.9,125.0,40.16,29.61
2018,6,12,18,45,315.5,42.5,6.9,14.7,86.5,32.59,22.23
2018,6,12,19,0,209.0,32.0,6.8,14.5,48.0,25.27,11.68
2018,6,12,19,15,118.0,19.0,6.7,14.4,27.0,18.68,0.0
2018,6,12,19,30,27.0,6.0,6.6,14.3,6.0,0.0,0.0
2018,6,12,19,45,13.5,3.0,6.5,14.2,3.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,6.4,14.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,6.3,14.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,6.1,13.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,5.95,13.85,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,5.65,13.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,5.55,13.7,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,5.45,13.65,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,5.35,13.6,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,5.3,13.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,5.25,13.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,5.2,13.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,5.35,13.3,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,5.45,13.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,4,45,35.0,7.5,5.55,13.6,8.5,0.0,0.0
2018,6,13,5,0,70.0,15.0,5.6,13.7,17.0,21.27,0.0
2018,6,13,5,15,178.5,28.0,5.65,13.85,45.0,58.45,15.03
2018,6,13,5,30,287.0,41.0,5.7,14.0,73.0,106.51,68.76
2018,6,13,5,45,382.5,49.5,5.7,14.15,115.0,155.81,111.49
2018,6,13,6,0,478.0,58.0,5.7,14.3,157.0,215.4,163.57
2018,6,13,6,15,542.0,64.5,5.7,14.45,205.5,271.45,214.15
2018,6,13,6,30,606.0,71.0,5.7,14.6,254.0,333.73,269.54
2018,6,13,6,45,652.5,74.5,5.65,14.75,305.0,390.63,319.74
2018,6,13,7,0,699.0,78.0,5.6,14.9,356.0,451.33,371.83
2018,6,13,7,15,731.0,81.5,5.65,15.1,407.5,506.39,418.17
2018,6,13,7,30,763.0,85.0,5.7,15.3,459.0,564.29,465.52
2018,6,13,7,45,788.5,87.5,5.75,15.45,509.5,618.3,508.74
2018,6,13,8,0,814.0,90.0,5.8,15.6,560.0,672.84,550.77
2018,6,13,8,15,832.0,92.0,5.9,15.75,607.5,721.54,586.41
2018,6,13,8,30,850.0,94.0,6.0,15.9,655.0,765.96,618.41
2018,6,13,8,45,865.0,95.5,6.1,16.05,699.0,809.91,649.78
2018,6,13,9,0,880.0,97.0,6.2,16.2,743.0,852.49,679.86
2018,6,13,9,15,889.5,98.5,6.3,16.35,781.5,888.61,704.98
2018,6,13,9,30,899.0,100.0,6.4,16.5,820.0,922.55,728.42
2018,6,13,9,45,905.5,101.5,6.5,16.65,852.5,951.33,748.06
2018,6,13,10,0,912.0,103.0,6.6,16.8,885.0,977.42,765.78
2018,6,13,10,15,918.5,103.5,6.65,16.9,912.5,999.63,780.61
2018,6,13,10,30,925.0,104.0,6.7,17.0,940.0,1018.89,793.39
2018,6,13,10,45,929.5,105.0,6.75,17.1,961.0,1033.61,803.02
2018,6,13,11,0,934.0,106.0,6.8,17.2,982.0,1045.11,810.47
2018,6,13,11,15,937.0,106.0,6.8,17.3,995.5,1050.78,813.61
2018,6,13,11,30,940.0,106.0,6.8,17.4,1009.0,1053.13,814.55
2018,6,13,11,45,941.5,105.5,6.8,17.45,1015.0,1050.13,811.99
2018,6,13,12,0,943.0,105.0,6.8,17.5,1021.0,1043.81,807.23
2018,6,13,12,15,939.5,106.5,6.85,17.55,1018.0,1031.29,798.48
2018,6,13,12,30,936.0,108.0,6.9,17.6,1015.0,1015.64,787.61
2018,6,13,12,45,930.0,110.0,7.0,17.6,1004.5,995.05,773.69
2018,6,13,13,0,924.0,112.0,7.1,17.6,994.0,971.62,757.73
2018,6,13,13,15,827.0,164.5,7.2,17.55,944.0,914.9,717.65
2018,6,13,13,30,730.0,217.0,7.3,17.5,894.0,858.11,677.17
2018,6,13,13,45,720.5,214.0,7.35,17.45,868.5,823.06,652.26
2018,6,13,14,0,711.0,211.0,7.4,17.4,843.0,786.58,625.91
2018,6,13,14,15,800.5,160.5,7.5,17.25,849.5,780.82,623.26
2018,6,13,14,30,890.0,110.0,7.6,17.1,856.0,767.26,614.54
2018,6,13,14,45,880.0,108.5,7.65,17.0,820.0,721.92,581.36
2018,6,13,15,0,870.0,107.0,7.7,16.9,784.0,675.41,545.72
2018,6,13,15,15,858.0,105.5,7.7,16.9,743.5,626.72,506.48
2018,6,13,15,30,846.0,104.0,7.7,16.9,703.0,577.47,465.97
2018,6,13,15,45,828.5,102.0,7.7,16.55,657.5,522.21,420.43
2018,6,13,16,0,811.0,100.0,7.7,16.2,612.0,469.52,375.73
2018,6,13,16,15,790.5,98.0,7.65,16.0,564.5,416.34,329.3
2018,6,13,16,30,770.0,96.0,7.6,15.8,517.0,364.47,282.96
2018,6,13,16,45,744.0,92.5,7.6,15.65,467.0,311.08,234.77
2018,6,13,17,0,718.0,89.0,7.6,15.5,417.0,257.18,185.95
2018,6,13,17,15,684.0,84.0,7.55,15.3,366.5,205.53,139.88
2018,6,13,17,30,650.0,79.0,7.5,15.1,316.0,157.5,98.87
2018,6,13,17,45,604.0,73.0,7.5,14.9,266.5,111.29,63.96
2018,6,13,18,0,558.0,67.0,7.5,14.7,217.0,70.3,40.16
2018,6,13,18,15,488.5,60.0,7.35,14.55,171.0,42.87,32.48
2018,6,13,18,30,419.0,53.0,7.2,14.4,125.0,40.06,29.6
2018,6,13,18,45,317.5,42.5,7.0,14.2,87.0,33.62,23.19
2018,6,13,19,0,216.0,32.0,6.8,14.0,49.0,25.23,12.02
2018,6,13,19,15,123.5,19.0,6.65,13.95,27.5,18.68,0.0
2018,6,13,19,30,31.0,6.0,6.5,13.9,6.0,0.0,0.0
2018,6,13,19,45,15.5,3.0,6.3,13.85,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,6.0,13.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.65,13.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.55,13.7,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.45,13.7,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.35,13.7,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.25,13.7,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,5.15,13.6,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.15,13.55,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.45,13.45,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,6.0,13.35,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,6.55,13.25,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,14,4,45,5.5,4.0,6.6,13.25,4.0,0.0,0.0
2018,6,14,5,0,11.0,8.0,6.6,13.3,8.0,8.89,0.0
2018,6,14,5,15,5.5,14.5,6.55,13.35,14.5,14.9,0.46
2018,6,14,5,30,0.0,21.0,6.5,13.4,21.0,20.27,10.67
2018,6,14,5,45,0.0,34.0,6.5,13.45,34.0,32.83,21.88
2018,6,14,6,0,0.0,47.0,6.5,13.5,47.0,45.49,33.0
2018,6,14,6,15,0.0,60.5,6.35,13.6,60.5,58.77,44.56
2018,6,14,6,30,0.0,74.0,6.2,13.7,74.0,72.05,55.95
2018,6,14,6,45,0.0,93.0,6.1,13.8,93.0,90.93,71.89
2018,6,14,7,0,0.0,112.0,6.0,13.9,112.0,109.81,87.61
2018,6,14,7,15,10.0,142.5,5.9,14.05,147.5,146.1,117.78
2018,6,14,7,30,20.0,173.0,5.8,14.2,183.0,183.38,148.41
2018,6,14,7,45,31.0,200.0,5.7,14.35,217.0,223.8,181.24
2018,6,14,8,0,42.0,227.0,5.6,14.5,251.0,260.65,210.74
2018,6,14,8,15,62.0,256.0,5.4,14.65,295.0,307.07,247.78
2018,6,14,8,30,82.0,285.0,5.2,14.8,339.0,354.9,285.35
2018,6,14,8,45,97.0,309.5,5.05,14.95,377.5,395.08,316.27
2018,6,14,9,0,112.0,334.0,4.9,15.1,416.0,443.41,353.01
2018,6,14,9,15,116.0,355.0,4.8,15.25,444.0,471.7,373.59
2018,6,14,9,30,120.0,376.0,4.7,15.4,472.0,499.75,393.81
2018,6,14,9,45,143.5,394.5,4.6,15.5,514.0,542.93,426.04
2018,6,14,10,0,167.0,413.0,4.5,15.6,556.0,586.56,458.11
2018,6,14,10,15,184.5,426.0,4.5,15.7,589.0,618.82,481.57
2018,6,14,10,30,202.0,439.0,4.5,15.8,622.0,650.85,504.75
2018,6,14,10,45,181.0,450.5,4.55,15.9,617.0,642.74,497.33
2018,6,14,11,0,160.0,462.0,4.6,16.0,612.0,633.41,489.25
2018,6,14,11,15,136.0,466.0,4.7,16.05,595.0,612.35,472.85
2018,6,14,11,30,112.0,470.0,4.8,16.1,578.0,590.54,455.89
2018,6,14,11,45,178.0,461.5,4.9,16.15,634.0,645.41,499.06
2018,6,14,12,0,244.0,453.0,5.0,16.2,690.0,703.85,544.0
2018,6,14,12,15,369.5,410.5,5.1,16.2,769.0,779.03,603.22
2018,6,14,12,30,495.0,368.0,5.2,16.2,848.0,854.07,661.3
2018,6,14,12,45,659.0,271.0,5.35,16.2,904.0,902.81,702.66
2018,6,14,13,0,823.0,174.0,5.5,16.2,960.0,942.0,732.24
2018,6,14,13,15,859.0,151.5,5.6,16.15,959.5,928.47,723.51
2018,6,14,13,30,895.0,129.0,5.7,16.1,959.0,914.71,714.95
2018,6,14,13,45,872.5,137.0,5.85,16.1,930.0,875.7,688.19
2018,6,14,14,0,850.0,145.0,6.0,16.1,901.0,835.45,660.31
2018,6,14,14,15,860.0,134.0,6.05,16.05,877.0,801.85,636.78
2018,6,14,14,30,870.0,123.0,6.1,16.0,853.0,765.3,610.83
2018,6,14,14,45,863.5,119.0,6.2,15.95,818.0,720.87,578.87
2018,6,14,15,0,857.0,115.0,6.3,15.9,783.0,675.01,543.88
2018,6,14,15,15,844.5,113.5,6.3,15.9,742.5,626.58,505.21
2018,6,14,15,30,832.0,112.0,6.3,15.9,702.0,575.72,463.85
2018,6,14,15,45,821.0,107.0,6.35,15.8,658.0,523.75,420.93
2018,6,14,16,0,810.0,102.0,6.4,15.7,614.0,471.69,376.78
2018,6,14,16,15,793.0,98.0,6.35,15.6,566.5,418.17,330.23
2018,6,14,16,30,776.0,94.0,6.3,15.5,519.0,365.61,283.41
2018,6,14,16,45,751.0,90.0,6.25,15.45,469.0,311.75,234.87
2018,6,14,17,0,726.0,86.0,6.2,15.4,419.0,260.14,187.91
2018,6,14,17,15,689.5,83.0,6.15,15.3,368.5,206.55,140.36
2018,6,14,17,30,653.0,80.0,6.1,15.2,318.0,159.56,100.32
2018,6,14,17,45,599.5,75.0,6.0,15.1,267.5,113.3,65.65
2018,6,14,18,0,546.0,70.0,5.9,15.0,217.0,73.12,42.49
2018,6,14,18,15,471.0,62.5,5.8,14.8,170.5,45.05,34.39
2018,6,14,18,30,396.0,55.0,5.7,14.6,124.0,41.89,31.21
2018,6,14,18,45,287.5,44.5,5.55,14.45,86.0,34.16,23.67
2018,6,14,19,0,179.0,34.0,5.4,14.3,48.0,26.9,13.48
2018,6,14,19,15,100.5,20.0,5.3,14.2,27.0,19.66,0.0
2018,6,14,19,30,22.0,6.0,5.2,14.1,6.0,0.0,0.0
2018,6,14,19,45,11.0,3.0,5.15,14.05,3.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,5.0,13.95,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.85,13.9,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,15,4,45,3.5,3.0,4.4,13.65,3.0,0.0,0.0
2018,6,15,5,0,7.0,6.0,4.5,13.7,6.0,6.54,0.0
2018,6,15,5,15,3.5,8.0,4.55,13.8,8.0,8.28,0.0
2018,6,15,5,30,0.0,10.0,4.6,13.9,10.0,9.64,2.1
2018,6,15,5,45,0.0,16.0,4.6,13.95,16.0,15.43,7.28
2018,6,15,6,0,0.0,22.0,4.6,14.0,22.0,21.22,12.39
2018,6,15,6,15,0.0,25.0,4.65,14.1,25.0,24.12,14.99
2018,6,15,6,30,0.0,28.0,4.7,14.2,28.0,27.02,17.5
2018,6,15,6,45,0.0,32.5,4.75,14.25,32.5,31.37,21.21
2018,6,15,7,0,0.0,37.0,4.8,14.3,37.0,35.73,24.85
2018,6,15,7,15,0.0,54.0,4.8,14.4,54.0,52.18,38.7
2018,6,15,7,30,0.0,71.0,4.8,14.5,71.0,68.65,52.39
2018,6,15,7,45,0.0,80.5,4.85,14.6,80.5,77.86,59.89
2018,6,15,8,0,0.0,90.0,4.9,14.7,90.0,87.09,67.32
2018,6,15,8,15,0.0,101.0,5.0,14.8,101.0,97.89,76.01
2018,6,15,8,30,0.0,112.0,5.1,14.9,112.0,108.71,84.67
2018,6,15,8,45,0.5,126.0,5.2,15.0,126.5,122.92,96.05
2018,6,15,9,0,1.0,140.0,5.3,15.1,141.0,137.18,107.41
2018,6,15,9,15,3.5,166.0,5.4,15.15,169.0,165.12,129.89
2018,6,15,9,30,6.0,192.0,5.5,15.2,197.0,193.25,152.32
2018,6,15,9,45,7.0,198.5,5.6,15.25,204.5,200.69,158.02
2018,6,15,10,0,8.0,205.0,5.7,15.3,212.0,208.15,163.77
2018,6,15,10,15,9.0,212.0,5.7,15.35,220.0,216.12,169.9
2018,6,15,10,30,10.0,219.0,5.7,15.4,228.0,224.08,176.02
2018,6,15,10,45,10.0,222.5,5.75,15.4,231.5,227.55,178.61
2018,6,15,11,0,10.0,226.0,5.8,15.4,235.0,230.98,181.18
2018,6,15,11,15,10.5,223.5,5.8,15.45,233.5,228.93,179.44
2018,6,15,11,30,11.0,221.0,5.8,15.5,232.0,226.85,177.7
2018,6,15,11,45,11.0,222.0,5.85,15.5,233.0,227.66,178.29
2018,6,15,12,0,11.0,223.0,5.9,15.5,234.0,228.41,178.86
2018,6,15,12,15,11.0,224.0,5.95,15.5,235.0,229.09,179.39
2018,6,15,12,30,11.0,225.0,6.0,15.5,236.0,229.7,179.9
2018,6,15,12,45,12.0,239.5,6.1,15.5,251.0,244.38,191.6
2018,6,15,13,0,13.0,254.0,6.2,15.5,266.0,258.91,203.16
2018,6,15,13,15,13.5,262.0,6.35,15.45,274.5,266.5,209.32
2018,6,15,13,30,14.0,270.0,6.5,15.4,283.0,273.96,215.42
2018,6,15,13,45,15.0,277.0,6.6,15.4,290.5,280.74,220.99
2018,6,15,14,0,16.0,284.0,6.7,15.4,298.0,287.33,226.45
2018,6,15,14,15,17.5,287.0,6.85,15.35,302.0,290.28,229.17
2018,6,15,14,30,19.0,290.0,7.0,15.3,306.0,292.99,231.74
2018,6,15,14,45,26.5,295.0,7.15,15.25,316.5,300.33,238.19
2018,6,15,15,0,34.0,300.0,7.3,15.2,327.0,307.44,244.45
2018,6,15,15,15,43.0,298.0,7.3,15.2,330.0,308.04,245.48
2018,6,15,15,30,52.0,296.0,7.3,15.2,333.0,307.55,245.58
2018,6,15,15,45,53.0,278.0,7.4,15.0,313.5,287.42,230.05
2018,6,15,16,0,54.0,260.0,7.5,14.8,294.0,267.2,214.29
2018,6,15,16,15,62.0,242.5,7.5,14.7,278.5,250.25,200.87
2018,6,15,16,30,70.0,225.0,7.5,14.6,263.0,232.46,186.48
2018,6,15,16,45,104.0,204.5,7.45,14.5,255.0,216.19,172.45
2018,6,15,17,0,138.0,184.0,7.4,14.4,247.0,199.38,157.23
2018,6,15,17,15,173.5,161.0,7.35,14.3,230.5,177.31,136.98
2018,6,15,17,30,209.0,138.0,7.3,14.2,214.0,147.75,110.34
2018,6,15,17,45,210.5,117.5,7.25,14.1,184.0,117.15,85.23
2018,6,15,18,0,212.0,97.0,7.2,14.0,154.0,86.73,62.69
2018,6,15,18,15,175.5,79.5,7.05,13.9,120.0,62.49,50.0
2018,6,15,18,30,139.0,62.0,6.9,13.8,86.0,49.65,38.14
2018,6,15,18,45,92.5,45.0,6.8,13.7,59.0,38.73,27.69
2018,6,15,19,0,46.0,28.0,6.7,13.6,32.0,24.64,12.16
2018,6,15,19,15,23.0,16.0,6.6,13.6,18.0,15.73,0.0
2018,6,15,19,30,0.0,4.0,6.5,13.6,4.0,3.93,0.0
2018,6,15,19,45,0.0,2.0,6.35,13.6,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,6.1,13.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.85,13.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,5.35,13.65,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,16,4,45,2.0,3.0,3.15,13.8,3.0,0.0,0.0
2018,6,16,5,0,4.0,6.0,3.0,13.8,6.0,6.27,0.0
2018,6,16,5,15,2.0,9.5,2.8,13.85,9.5,9.45,0.0
2018,6,16,5,30,0.0,13.0,2.6,13.9,13.0,12.53,4.44
2018,6,16,5,45,0.0,20.0,2.4,13.95,20.0,19.29,10.54
2018,6,16,6,0,0.0,27.0,2.2,14.0,27.0,26.05,16.52
2018,6,16,6,15,0.0,29.5,2.15,14.1,29.5,28.47,18.73
2018,6,16,6,30,0.0,32.0,2.1,14.2,32.0,30.89,20.84
2018,6,16,6,45,0.0,41.0,2.0,14.25,41.0,39.59,28.25
2018,6,16,7,0,0.0,50.0,1.9,14.3,50.0,48.3,35.58
2018,6,16,7,15,0.0,69.5,1.9,14.4,69.5,67.19,51.37
2018,6,16,7,30,0.0,89.0,1.9,14.5,89.0,86.19,67.04
2018,6,16,7,45,0.0,102.0,1.85,14.6,102.0,98.99,77.37
2018,6,16,8,0,0.0,115.0,1.8,14.7,115.0,111.8,87.61
2018,6,16,8,15,0.0,127.0,1.8,14.8,127.0,123.63,96.95
2018,6,16,8,30,0.0,139.0,1.8,14.9,139.0,135.47,106.22
2018,6,16,8,45,0.5,149.0,1.8,15.0,149.5,145.73,114.17
2018,6,16,9,0,1.0,159.0,1.8,15.1,160.0,156.02,122.12
2018,6,16,9,15,4.0,179.5,1.75,15.2,183.0,178.99,140.21
2018,6,16,9,30,7.0,200.0,1.7,15.3,206.0,202.13,158.23
2018,6,16,9,45,12.0,239.0,1.7,15.4,249.5,245.76,192.15
2018,6,16,10,0,17.0,278.0,1.7,15.5,293.0,289.64,225.67
2018,6,16,10,15,20.5,302.5,1.75,15.55,321.0,317.64,246.7
2018,6,16,10,30,24.0,327.0,1.8,15.6,349.0,352.66,272.93
2018,6,16,10,45,22.5,325.0,1.85,15.65,346.0,348.73,269.51
2018,6,16,11,0,21.0,323.0,1.9,15.7,343.0,338.37,261.48
2018,6,16,11,15,19.0,308.0,1.95,15.75,326.0,321.18,248.33
2018,6,16,11,30,17.0,293.0,2.0,15.8,309.0,304.01,235.19
2018,6,16,11,45,16.5,285.5,2.05,15.85,301.5,295.75,228.9
2018,6,16,12,0,16.0,278.0,2.1,15.9,294.0,287.46,222.55
2018,6,16,12,15,16.0,278.5,2.15,15.9,294.5,287.48,222.63
2018,6,16,12,30,16.0,279.0,2.2,15.9,295.0,287.41,222.64
2018,6,16,12,45,14.5,265.5,2.3,15.95,279.5,272.15,210.99
2018,6,16,13,0,13.0,252.0,2.4,16.0,264.0,256.97,199.4
2018,6,16,13,15,12.0,238.5,2.5,15.95,249.5,242.33,188.28
2018,6,16,13,30,11.0,225.0,2.6,15.9,235.0,227.76,177.16
2018,6,16,13,45,11.0,229.5,2.7,15.9,239.5,231.51,180.31
2018,6,16,14,0,11.0,234.0,2.8,15.9,244.0,235.18,183.39
2018,6,16,14,15,131.5,244.0,2.95,15.85,355.0,338.71,268.33
2018,6,16,14,30,252.0,254.0,3.1,15.8,466.0,430.78,341.93
2018,6,16,14,45,168.0,298.0,3.25,15.75,437.0,402.02,317.19
2018,6,16,15,0,84.0,342.0,3.4,15.7,408.0,379.3,297.87
2018,6,16,15,15,82.0,326.5,3.4,15.7,388.0,358.14,281.96
2018,6,16,15,30,80.0,311.0,3.4,15.7,368.0,337.07,265.98
2018,6,16,15,45,82.0,291.0,3.8,15.55,346.0,314.17,248.9
2018,6,16,16,0,84.0,271.0,4.2,15.4,324.0,291.07,231.35
2018,6,16,16,15,154.5,239.5,4.45,15.3,328.0,283.59,225.56
2018,6,16,16,30,225.0,208.0,4.7,15.2,332.0,268.27,212.13
2018,6,16,16,45,335.0,176.5,4.9,15.05,341.0,261.12,202.94
2018,6,16,17,0,445.0,145.0,5.1,14.9,350.0,238.65,179.18
2018,6,16,17,15,353.5,140.0,5.2,14.8,290.5,189.36,139.39
2018,6,16,17,30,262.0,135.0,5.3,14.7,231.0,153.55,112.48
2018,6,16,17,45,211.5,117.5,5.45,14.6,187.5,117.52,85.23
2018,6,16,18,0,161.0,100.0,5.6,14.5,144.0,91.19,67.56
2018,6,16,18,15,128.0,81.5,5.6,14.4,112.0,67.79,54.59
2018,6,16,18,30,95.0,63.0,5.6,14.3,80.0,53.26,41.24
2018,6,16,18,45,59.5,45.5,5.55,14.25,55.0,39.11,28.0
2018,6,16,19,0,24.0,28.0,5.5,14.2,30.0,25.75,13.16
2018,6,16,19,15,12.0,15.5,5.4,14.2,16.5,15.24,0.0
2018,6,16,19,30,0.0,3.0,5.3,14.2,3.0,2.95,0.0
2018,6,16,19,45,0.0,1.5,5.15,14.2,1.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.85,14.2,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,17,4,45,2.5,2.5,3.35,14.1,2.5,0.0,0.0
2018,6,17,5,0,5.0,5.0,3.3,14.1,5.0,5.37,0.0
2018,6,17,5,15,2.5,6.5,3.35,14.2,6.5,6.67,0.0
2018,6,17,5,30,0.0,8.0,3.4,14.3,8.0,7.71,0.53
2018,6,17,5,45,0.0,13.0,3.4,14.35,13.0,12.53,4.84
2018,6,17,6,0,0.0,18.0,3.4,14.4,18.0,17.36,9.1
2018,6,17,6,15,0.0,20.0,3.4,14.45,20.0,19.29,10.85
2018,6,17,6,30,0.0,22.0,3.4,14.5,22.0,21.22,12.54
2018,6,17,6,45,0.0,26.5,3.35,14.6,26.5,25.57,16.24
2018,6,17,7,0,0.0,31.0,3.3,14.7,31.0,29.93,19.9
2018,6,17,7,15,0.0,58.0,3.3,14.75,58.0,56.05,41.93
2018,6,17,7,30,0.0,85.0,3.3,14.8,85.0,82.23,63.7
2018,6,17,7,45,0.0,98.5,3.25,14.9,98.5,95.52,74.47
2018,6,17,8,0,0.0,112.0,3.2,15.0,112.0,108.82,85.16
2018,6,17,8,15,9.0,152.5,3.15,15.05,158.5,155.72,123.52
2018,6,17,8,30,18.0,193.0,3.1,15.1,205.0,203.56,161.96
2018,6,17,8,45,31.0,243.5,3.05,15.2,265.5,271.65,215.87
2018,6,17,9,0,44.0,294.0,3.0,15.3,326.0,336.04,265.69
2018,6,17,9,15,32.5,286.0,2.95,15.4,310.5,318.18,250.55
2018,6,17,9,30,21.0,278.0,2.9,15.5,295.0,293.14,230.15
2018,6,17,9,45,28.0,305.0,2.8,15.6,328.5,334.23,261.62
2018,6,17,10,0,35.0,332.0,2.7,15.7,362.0,368.84,287.52
2018,6,17,10,15,48.5,369.5,2.6,15.75,412.5,420.68,326.34
2018,6,17,10,30,62.0,407.0,2.5,15.8,463.0,472.63,364.49
2018,6,17,10,45,61.5,415.5,2.4,15.9,472.0,480.56,369.26
2018,6,17,11,0,61.0,424.0,2.3,16.0,481.0,488.18,374.05
2018,6,17,11,15,52.5,416.5,2.3,16.1,466.0,471.04,360.74
2018,6,17,11,30,44.0,409.0,2.3,16.2,451.0,453.72,347.46
2018,6,17,11,45,51.0,421.5,2.25,16.3,470.5,472.03,360.87
2018,6,17,12,0,58.0,434.0,2.2,16.4,490.0,489.88,373.68
2018,6,17,12,15,64.5,442.5,2.2,16.45,505.0,502.67,382.99
2018,6,17,12,30,71.0,451.0,2.2,16.5,520.0,514.88,391.92
2018,6,17,12,45,68.0,444.5,2.2,16.6,510.0,502.56,382.75
2018,6,17,13,0,65.0,438.0,2.2,16.7,500.0,490.15,373.68
2018,6,17,13,15,91.5,442.0,2.2,16.7,528.0,514.72,392.78
2018,6,17,13,30,118.0,446.0,2.2,16.7,556.0,539.14,411.4
2018,6,17,13,45,147.0,440.0,2.2,16.7,573.5,551.86,421.66
2018,6,17,14,0,176.0,434.0,2.2,16.7,591.0,562.35,430.3
2018,6,17,14,15,181.0,418.0,2.15,16.7,574.5,542.23,415.98
2018,6,17,14,30,186.0,402.0,2.1,16.7,558.0,521.42,401.25
2018,6,17,14,45,187.0,383.5,2.1,16.7,535.0,494.78,382.2
2018,6,17,15,0,188.0,365.0,2.1,16.7,512.0,467.81,362.71
2018,6,17,15,15,200.5,336.5,2.1,16.7,486.0,438.54,341.52
2018,6,17,15,30,213.0,308.0,2.1,16.7,460.0,408.06,318.98
2018,6,17,15,45,381.5,239.5,2.0,16.6,490.0,416.95,327.16
2018,6,17,16,0,550.0,171.0,1.9,16.5,520.0,412.8,323.0
2018,6,17,16,15,647.0,136.0,1.9,16.45,515.0,391.5,303.51
2018,6,17,16,30,744.0,101.0,1.9,16.4,510.0,362.57,276.06
2018,6,17,16,45,718.5,97.0,1.85,16.3,461.0,307.48,228.35
2018,6,17,17,0,693.0,93.0,1.8,16.2,412.0,257.19,184.03
2018,6,17,17,15,658.0,88.0,1.75,16.1,362.0,206.58,140.09
2018,6,17,17,30,623.0,83.0,1.7,16.0,312.0,159.71,100.81
2018,6,17,17,45,575.0,76.5,1.7,15.9,263.0,114.16,66.65
2018,6,17,18,0,527.0,70.0,1.7,15.8,214.0,74.05,42.84
2018,6,17,18,15,459.0,62.5,1.65,15.65,169.0,44.8,34.09
2018,6,17,18,30,391.0,55.0,1.6,15.5,124.0,41.62,30.94
2018,6,17,18,45,295.0,44.0,1.55,15.35,87.0,33.64,23.26
2018,6,17,19,0,199.0,33.0,1.5,15.2,50.0,25.94,13.47
2018,6,17,19,15,113.5,20.0,1.5,15.15,28.5,19.66,0.0
2018,6,17,19,30,28.0,7.0,1.5,15.1,7.0,6.88,0.0
2018,6,17,19,45,14.0,3.5,1.45,15.0,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,18,4,45,7.5,2.5,1.0,14.35,2.5,0.0,0.0
2018,6,18,5,0,15.0,5.0,1.0,14.4,5.0,6.28,0.0
2018,6,18,5,15,7.5,7.5,1.0,14.5,7.5,8.35,0.0
2018,6,18,5,30,0.0,10.0,1.0,14.6,10.0,9.64,2.09
2018,6,18,5,45,0.0,16.0,1.05,14.75,16.0,15.43,7.28
2018,6,18,6,0,0.0,22.0,1.1,14.9,22.0,21.22,12.38
2018,6,18,6,15,0.0,27.5,1.1,15.0,27.5,26.54,17.03
2018,6,18,6,30,0.0,33.0,1.1,15.1,33.0,31.85,21.61
2018,6,18,6,45,0.0,44.5,1.05,15.25,44.5,42.98,31.03
2018,6,18,7,0,0.0,56.0,1.0,15.4,56.0,54.11,40.33
2018,6,18,7,15,0.0,76.5,1.0,15.55,76.5,73.97,56.8
2018,6,18,7,30,0.0,97.0,1.0,15.7,97.0,94.13,73.25
2018,6,18,7,45,0.0,108.5,1.0,15.85,108.5,105.45,82.21
2018,6,18,8,0,0.0,120.0,1.0,16.0,120.0,116.77,91.09
2018,6,18,8,15,0.5,126.0,1.05,16.15,126.5,123.0,95.8
2018,6,18,8,30,1.0,132.0,1.1,16.3,133.0,129.29,100.55
2018,6,18,8,45,2.0,155.0,1.15,16.45,156.5,152.92,119.17
2018,6,18,9,0,3.0,178.0,1.2,16.6,180.0,176.65,137.62
2018,6,18,9,15,7.0,205.5,1.3,16.65,211.0,207.58,161.74
2018,6,18,9,30,11.0,233.0,1.4,16.7,242.0,238.75,185.77
2018,6,18,9,45,15.5,262.0,1.45,16.8,275.0,272.08,211.13
2018,6,18,10,0,20.0,291.0,1.5,16.9,308.0,305.55,236.31
2018,6,18,10,15,36.0,340.0,1.6,16.95,372.0,378.0,290.97
2018,6,18,10,30,52.0,389.0,1.7,17.0,436.0,444.13,339.75
2018,6,18,10,45,55.5,405.5,1.75,17.05,456.5,464.27,353.87
2018,6,18,11,0,59.0,422.0,1.8,17.1,477.0,484.12,368.04
2018,6,18,11,15,76.5,441.5,1.95,17.1,514.0,520.74,395.28
2018,6,18,11,30,94.0,461.0,2.1,17.1,551.0,556.93,421.97
2018,6,18,11,45,127.5,471.0,2.2,17.15,594.0,604.7,457.13
2018,6,18,12,0,161.0,481.0,2.3,17.2,637.0,644.99,486.68
2018,6,18,12,15,179.5,481.0,2.4,17.15,655.0,659.08,497.5
2018,6,18,12,30,198.0,481.0,2.5,17.1,673.0,671.98,507.67
2018,6,18,12,45,181.0,476.0,2.6,17.1,650.5,644.8,488.36
2018,6,18,13,0,164.0,471.0,2.7,17.1,628.0,617.66,469.19
2018,6,18,13,15,146.0,461.0,2.75,17.05,599.0,584.98,445.81
2018,6,18,13,30,128.0,451.0,2.8,17.0,570.0,552.85,422.65
2018,6,18,13,45,344.0,344.0,2.85,17.0,653.0,628.33,485.8
2018,6,18,14,0,560.0,237.0,2.9,17.0,736.0,690.0,536.81
2018,6,18,14,15,721.0,171.5,2.95,16.95,792.0,731.6,570.02
2018,6,18,14,30,882.0,106.0,3.0,16.9,848.0,760.46,591.65
2018,6,18,14,45,873.0,104.5,3.1,16.9,813.0,716.34,561.0
2018,6,18,15,0,864.0,103.0,3.2,16.9,778.0,670.96,528.53
2018,6,18,15,15,853.0,100.5,3.2,16.9,738.0,622.38,491.37
2018,6,18,15,30,842.0,98.0,3.2,16.9,698.0,573.16,452.81
2018,6,18,15,45,796.0,103.5,3.4,16.7,641.5,510.3,403.47
2018,6,18,16,0,750.0,109.0,3.6,16.5,585.0,452.82,356.92
2018,6,18,16,15,762.5,99.0,3.7,16.4,550.5,409.22,319.53
2018,6,18,16,30,775.0,89.0,3.8,16.3,516.0,363.61,279.07
2018,6,18,16,45,750.0,85.5,3.95,16.2,466.5,310.25,231.93
2018,6,18,17,0,725.0,82.0,4.1,16.1,417.0,259.12,186.1
2018,6,18,17,15,644.0,86.0,4.15,15.9,357.5,202.58,138.35
2018,6,18,17,30,563.0,90.0,4.2,15.7,298.0,157.34,102.03
2018,6,18,17,45,385.0,92.5,4.25,15.55,225.0,110.48,71.67
2018,6,18,18,0,207.0,95.0,4.3,15.4,152.0,85.81,61.39
2018,6,18,18,15,153.5,77.5,4.3,15.2,115.0,61.01,48.46
2018,6,18,18,30,100.0,60.0,4.3,15.0,78.0,51.14,39.3
2018,6,18,18,45,66.5,43.5,4.25,14.85,54.0,37.68,26.76
2018,6,18,19,0,33.0,27.0,4.2,14.7,30.0,23.93,12.15
2018,6,18,19,15,16.5,15.5,4.15,14.6,17.0,15.24,0.0
2018,6,18,19,30,0.0,4.0,4.1,14.5,4.0,3.93,0.0
2018,6,18,19,45,0.0,2.0,4.05,14.4,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,19,4,45,13.0,2.5,3.25,13.85,3.0,0.0,0.0
2018,6,19,5,0,26.0,5.0,3.3,13.9,6.0,7.26,0.0
2018,6,19,5,15,13.0,7.0,3.3,14.0,7.5,8.9,0.0
2018,6,19,5,30,0.0,9.0,3.3,14.1,9.0,8.67,1.3
2018,6,19,5,45,0.0,14.5,3.3,14.2,14.5,13.98,6.06
2018,6,19,6,0,0.0,20.0,3.3,14.3,20.0,19.29,10.74
2018,6,19,6,15,0.0,25.5,3.3,14.35,25.5,24.6,15.39
2018,6,19,6,30,0.0,31.0,3.3,14.4,31.0,29.92,19.98
2018,6,19,6,45,0.0,42.5,3.3,14.45,42.5,41.04,29.45
2018,6,19,7,0,0.0,54.0,3.3,14.5,54.0,52.17,38.81
2018,6,19,7,15,0.0,69.5,3.3,14.6,69.5,67.19,51.33
2018,6,19,7,30,0.0,85.0,3.3,14.7,85.0,82.23,63.72
2018,6,19,7,45,0.0,101.0,3.35,14.8,101.0,98.0,76.57
2018,6,19,8,0,0.0,117.0,3.4,14.9,117.0,113.79,89.31
2018,6,19,8,15,0.5,130.5,3.45,15.0,131.0,127.48,100.22
2018,6,19,8,30,1.0,144.0,3.5,15.1,145.0,141.22,111.09
2018,6,19,8,45,3.5,171.0,3.55,15.2,173.5,170.1,134.19
2018,6,19,9,0,6.0,198.0,3.6,15.3,202.0,199.2,157.2
2018,6,19,9,15,10.5,227.5,3.7,15.4,235.5,232.72,183.59
2018,6,19,9,30,15.0,257.0,3.8,15.5,269.0,266.5,209.9
2018,6,19,9,45,21.5,287.0,3.9,15.6,305.0,302.83,238.03
2018,6,19,10,0,28.0,317.0,4.0,15.7,341.0,346.63,271.63
2018,6,19,10,15,35.5,347.5,4.05,15.8,379.0,385.28,300.93
2018,6,19,10,30,43.0,378.0,4.1,15.9,417.0,423.92,329.95
2018,6,19,10,45,49.5,396.5,4.15,15.95,442.5,449.02,348.64
2018,6,19,11,0,56.0,415.0,4.2,16.0,468.0,473.92,367.16
2018,6,19,11,15,52.0,414.0,4.35,16.0,463.5,468.0,362.54
2018,6,19,11,30,48.0,413.0,4.5,16.0,459.0,461.83,357.88
2018,6,19,11,45,43.5,409.5,4.6,16.05,451.5,452.4,350.62
2018,6,19,12,0,39.0,406.0,4.7,16.1,444.0,442.83,343.27
2018,6,19,12,15,42.0,412.0,4.85,16.05,453.0,450.02,349.11
2018,6,19,12,30,45.0,418.0,5.0,16.0,462.0,456.85,354.67
2018,6,19,12,45,60.5,429.5,5.15,16.0,488.0,480.64,373.5
2018,6,19,13,0,76.0,441.0,5.3,16.0,514.0,503.43,391.51
2018,6,19,13,15,115.5,448.0,5.45,15.95,556.5,544.75,424.44
2018,6,19,13,30,155.0,455.0,5.6,15.9,599.0,580.58,453.03
2018,6,19,13,45,347.0,362.5,5.75,15.85,674.5,648.86,511.71
2018,6,19,14,0,539.0,270.0,5.9,15.8,750.0,704.48,559.81
2018,6,19,14,15,712.5,188.0,6.05,15.75,801.0,741.02,592.3
2018,6,19,14,30,886.0,106.0,6.2,15.7,852.0,763.98,611.06
2018,6,19,14,45,877.0,104.5,6.3,15.65,817.0,719.73,578.9
2018,6,19,15,0,868.0,103.0,6.4,15.6,782.0,674.21,544.7
2018,6,19,15,15,856.5,101.5,6.4,15.6,742.0,626.09,506.18
2018,6,19,15,30,845.0,100.0,6.4,15.6,702.0,577.36,466.34
2018,6,19,15,45,830.0,97.5,6.5,15.4,657.5,525.5,423.6
2018,6,19,16,0,815.0,95.0,6.6,15.2,613.0,471.13,377.74
2018,6,19,16,15,796.0,92.5,6.6,15.1,566.0,417.96,331.38
2018,6,19,16,30,777.0,90.0,6.6,15.0,519.0,365.93,284.91
2018,6,19,16,45,752.0,87.0,6.6,14.85,469.5,312.9,237.01
2018,6,19,17,0,727.0,84.0,6.6,14.7,420.0,262.1,190.6
2018,6,19,17,15,694.0,79.5,6.5,14.55,369.5,207.89,142.14
2018,6,19,17,30,661.0,75.0,6.4,14.4,319.0,159.77,100.59
2018,6,19,17,45,615.0,69.5,6.3,14.2,269.5,113.16,64.72
2018,6,19,18,0,569.0,64.0,6.2,14.0,220.0,71.72,39.64
2018,6,19,18,15,503.0,57.5,6.05,13.85,174.5,40.24,30.28
2018,6,19,18,30,437.0,51.0,5.9,13.7,129.0,37.69,27.68
2018,6,19,18,45,340.5,41.0,5.75,13.6,90.5,31.64,21.7
2018,6,19,19,0,244.0,31.0,5.6,13.5,52.0,24.21,12.57
2018,6,19,19,15,142.0,19.0,5.5,13.45,29.5,18.68,0.0
2018,6,19,19,30,40.0,7.0,5.4,13.4,7.0,6.88,0.0
2018,6,19,19,45,20.0,3.5,5.3,13.35,3.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,4.65,13.3,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,4,45,17.0,3.0,4.65,13.0,3.5,0.0,0.0
2018,6,20,5,0,34.0,6.0,4.7,13.1,7.0,8.95,0.0
2018,6,20,5,15,17.0,10.0,4.75,13.2,10.5,12.56,0.0
2018,6,20,5,30,0.0,14.0,4.8,13.3,14.0,13.5,5.18
2018,6,20,5,45,0.0,23.0,4.8,13.4,23.0,22.19,12.96
2018,6,20,6,0,0.0,32.0,4.8,13.5,32.0,30.89,20.63
2018,6,20,6,15,0.0,36.5,4.8,13.6,36.5,35.24,24.52
2018,6,20,6,30,0.0,41.0,4.8,13.7,41.0,39.59,28.3
2018,6,20,6,45,0.0,53.5,4.8,13.8,53.5,51.69,38.59
2018,6,20,7,0,0.0,66.0,4.8,13.9,66.0,63.79,48.76
2018,6,20,7,15,0.5,99.5,4.8,14.05,99.5,97.1,76.63
2018,6,20,7,30,1.0,133.0,4.8,14.2,133.0,130.9,104.5
2018,6,20,7,45,6.5,160.0,4.85,14.35,163.5,161.53,129.49
2018,6,20,8,0,12.0,187.0,4.9,14.5,194.0,192.67,154.6
2018,6,20,8,15,16.0,208.0,4.95,14.6,218.0,217.02,173.95
2018,6,20,8,30,20.0,229.0,5.0,14.7,242.0,241.65,193.35
2018,6,20,8,45,23.5,249.5,5.0,14.8,266.0,265.61,212.02
2018,6,20,9,0,27.0,270.0,5.0,14.9,290.0,296.43,235.96
2018,6,20,9,15,46.0,306.5,5.05,15.0,342.5,351.44,279.27
2018,6,20,9,30,65.0,343.0,5.1,15.1,395.0,407.37,322.65
2018,6,20,9,45,99.5,375.5,5.15,15.2,459.0,474.12,374.42
2018,6,20,10,0,134.0,408.0,5.2,15.3,523.0,549.81,432.05
2018,6,20,10,15,156.0,423.5,5.3,15.35,561.5,588.48,461.16
2018,6,20,10,30,178.0,439.0,5.4,15.4,600.0,627.17,490.24
2018,6,20,10,45,185.0,449.5,5.5,15.45,620.0,645.56,503.65
2018,6,20,11,0,192.0,460.0,5.6,15.5,640.0,663.26,516.63
2018,6,20,11,15,219.0,462.0,5.75,15.5,670.0,691.44,538.49
2018,6,20,11,30,246.0,464.0,5.9,15.5,700.0,724.85,564.01
2018,6,20,11,45,293.5,452.5,6.05,15.55,736.0,757.4,589.76
2018,6,20,12,0,341.0,441.0,6.2,15.6,772.0,788.37,614.28
2018,6,20,12,15,392.0,421.5,6.3,15.6,802.0,812.74,634.13
2018,6,20,12,30,443.0,402.0,6.4,15.6,832.0,837.95,654.5
2018,6,20,12,45,454.0,393.0,6.55,15.55,830.5,828.88,648.97
2018,6,20,13,0,465.0,384.0,6.7,15.5,829.0,817.93,642.17
2018,6,20,13,15,463.5,377.0,6.75,15.5,814.5,795.64,626.13
2018,6,20,13,30,462.0,370.0,6.8,15.5,800.0,772.04,609.08
2018,6,20,13,45,528.0,321.5,6.85,15.5,801.5,765.19,606.84
2018,6,20,14,0,594.0,273.0,6.9,15.5,803.0,752.67,600.09
2018,6,20,14,15,755.0,185.5,6.9,15.5,836.0,772.41,619.28
2018,6,20,14,30,916.0,98.0,6.9,15.5,869.0,779.26,625.28
2018,6,20,14,45,908.5,96.0,6.9,15.45,834.0,734.45,592.28
2018,6,20,15,0,901.0,94.0,6.9,15.4,799.0,688.17,557.56
2018,6,20,15,15,890.0,92.5,6.9,15.4,758.5,638.96,518.01
2018,6,20,15,30,879.0,91.0,6.9,15.4,718.0,589.03,477.03
2018,6,20,15,45,865.5,89.5,6.85,15.3,674.0,537.3,433.74
2018,6,20,16,0,852.0,88.0,6.8,15.2,630.0,485.55,389.36
2018,6,20,16,15,834.5,85.5,6.75,15.15,582.0,431.43,341.95
2018,6,20,16,30,817.0,83.0,6.7,15.1,534.0,374.93,291.64
2018,6,20,16,45,794.5,79.0,6.65,15.0,483.5,319.68,241.57
2018,6,20,17,0,772.0,75.0,6.6,14.9,433.0,266.36,192.67
2018,6,20,17,15,742.0,71.5,6.55,14.8,382.5,214.07,145.35
2018,6,20,17,30,712.0,68.0,6.5,14.7,332.0,164.93,102.6
2018,6,20,17,45,669.5,63.0,6.4,14.55,281.5,116.55,65.14
2018,6,20,18,0,627.0,58.0,6.3,14.4,231.0,69.8,36.12
2018,6,20,18,15,561.5,52.5,6.25,14.3,183.5,35.94,26.4
2018,6,20,18,30,496.0,47.0,6.2,14.2,136.0,34.0,24.37
2018,6,20,18,45,394.5,39.0,6.1,14.05,96.0,29.66,19.97
2018,6,20,19,0,293.0,31.0,6.0,13.9,56.0,25.13,13.36
2018,6,20,19,15,173.5,19.5,5.95,13.8,32.0,19.17,0.0
2018,6,20,19,30,54.0,8.0,5.9,13.7,8.0,7.86,0.0
2018,6,20,19,45,27.0,4.0,5.85,13.65,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,5.75,13.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,5.55,13.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,5.45,13.35,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,5.35,13.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,5.3,13.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,5.15,13.05,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,21,4,45,15.0,3.0,5.2,13.15,3.5,0.0,0.0
2018,6,21,5,0,30.0,6.0,5.2,13.2,7.0,8.57,0.0
2018,6,21,5,15,15.0,10.5,5.2,13.3,11.0,12.79,0.0
2018,6,21,5,30,0.0,15.0,5.2,13.4,15.0,14.47,5.93
2018,6,21,5,45,0.0,24.5,5.25,13.45,24.5,23.64,14.16
2018,6,21,6,0,0.0,34.0,5.3,13.5,34.0,32.82,22.26
2018,6,21,6,15,0.0,44.5,5.25,13.65,44.5,42.98,31.11
2018,6,21,6,30,0.0,55.0,5.2,13.8,55.0,53.14,39.84
2018,6,21,6,45,0.0,70.5,5.2,13.9,70.5,68.23,52.64
2018,6,21,7,0,0.0,86.0,5.2,14.0,86.0,83.52,65.43
2018,6,21,7,15,6.0,121.5,5.2,14.15,124.5,122.38,97.88
2018,6,21,7,30,12.0,157.0,5.2,14.3,163.0,162.03,130.52
