Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,7,45,26.5,190.5,5.2,14.45,205.5,210.67,170.27
2018,6,21,8,0,41.0,224.0,5.2,14.6,248.0,256.63,207.29
2018,6,21,8,15,45.5,245.0,5.2,14.75,273.5,283.04,227.89
2018,6,21,8,30,50.0,266.0,5.2,14.9,299.0,309.67,248.49
2018,6,21,8,45,47.0,282.5,5.2,15.0,315.0,325.65,260.27
2018,6,21,9,0,44.0,299.0,5.2,15.1,331.0,341.27,271.71
2018,6,21,9,15,38.0,304.0,5.2,15.25,333.0,341.82,271.18
2018,6,21,9,30,32.0,309.0,5.2,15.4,335.0,341.97,270.38
2018,6,21,9,45,35.0,327.0,5.15,15.5,356.5,363.6,286.69
2018,6,21,10,0,38.0,345.0,5.1,15.6,378.0,385.19,302.81
2018,6,21,10,15,49.0,373.5,5.1,15.7,417.0,425.31,333.41
2018,6,21,10,30,60.0,402.0,5.1,15.8,456.0,465.47,363.69
2018,6,21,10,45,72.0,420.5,5.1,15.85,487.0,496.14,386.75
2018,6,21,11,0,84.0,439.0,5.1,15.9,518.0,526.63,409.56
2018,6,21,11,15,101.0,455.0,5.15,15.95,551.0,559.2,434.14
2018,6,21,11,30,118.0,471.0,5.2,16.0,584.0,597.7,462.91
2018,6,21,11,45,162.0,472.5,5.25,16.05,629.0,640.81,496.19
2018,6,21,12,0,206.0,474.0,5.3,16.1,674.0,682.75,528.32
2018,6,21,12,15,297.5,448.0,5.45,16.15,736.5,746.54,578.46
2018,6,21,12,30,389.0,422.0,5.6,16.2,799.0,802.38,622.34
2018,6,21,12,45,589.5,309.0,5.75,16.2,875.5,875.04,682.77
2018,6,21,13,0,790.0,196.0,5.9,16.2,952.0,934.79,729.54
2018,6,21,13,15,868.0,148.0,6.0,16.25,966.0,935.72,730.72
2018,6,21,13,30,946.0,100.0,6.1,16.3,980.0,934.47,730.75
2018,6,21,13,45,943.0,99.0,6.2,16.3,958.0,902.35,708.63
2018,6,21,14,0,940.0,98.0,6.3,16.3,936.0,867.69,684.64
2018,6,21,14,15,935.0,96.5,6.35,16.3,907.5,828.57,656.97
2018,6,21,14,30,930.0,95.0,6.4,16.3,879.0,787.37,627.54
2018,6,21,14,45,923.0,93.5,6.45,16.25,844.0,742.86,595.46
2018,6,21,15,0,916.0,92.0,6.5,16.2,809.0,696.81,561.55
2018,6,21,15,15,905.5,90.0,6.5,16.2,768.0,646.79,521.71
2018,6,21,15,30,895.0,88.0,6.5,16.2,727.0,595.99,480.35
2018,6,21,15,45,883.5,86.0,6.4,16.15,683.0,544.1,437.04
2018,6,21,16,0,872.0,84.0,6.3,16.1,639.0,491.98,392.48
2018,6,21,16,15,855.5,81.5,6.3,16.05,591.0,437.28,344.92
2018,6,21,16,30,839.0,79.0,6.3,16.0,543.0,383.33,296.82
2018,6,21,16,45,815.0,76.5,6.25,15.95,492.0,324.54,244.05
2018,6,21,17,0,791.0,74.0,6.2,15.9,441.0,271.07,195.15
2018,6,21,17,15,758.5,71.0,6.15,15.75,389.0,217.65,147.14
2018,6,21,17,30,726.0,68.0,6.1,15.6,337.0,167.66,103.89
2018,6,21,17,45,680.0,63.5,6.05,15.45,285.5,118.59,66.1
2018,6,21,18,0,634.0,59.0,6.0,15.3,234.0,71.47,36.99
2018,6,21,18,15,567.5,54.0,5.85,15.1,186.5,37.17,27.41
2018,6,21,18,30,501.0,49.0,5.7,14.9,139.0,35.78,25.87
2018,6,21,18,45,394.5,40.5,5.55,14.7,98.0,31.06,21.14
2018,6,21,19,0,288.0,32.0,5.4,14.5,57.0,26.13,14.18
2018,6,21,19,15,169.5,20.0,5.2,14.45,32.5,19.66,0.0
2018,6,21,19,30,51.0,8.0,5.0,14.4,8.0,7.86,0.0
2018,6,21,19,45,25.5,4.0,4.85,14.3,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,4.35,13.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,22,4,45,43.5,7.0,3.45,13.6,8.0,0.0,0.0
2018,6,22,5,0,87.0,14.0,3.4,13.7,16.0,21.44,0.0
2018,6,22,5,15,204.5,25.0,3.35,13.85,43.5,57.4,8.46
2018,6,22,5,30,322.0,36.0,3.3,14.0,71.0,106.38,66.51
2018,6,22,5,45,352.0,46.5,3.25,14.2,102.5,142.92,101.14
2018,6,22,6,0,382.0,57.0,3.2,14.4,134.0,182.68,137.79
2018,6,22,6,15,272.5,83.0,3.1,14.55,146.0,191.22,150.75
2018,6,22,6,30,163.0,109.0,3.0,14.7,158.0,181.03,145.6
2018,6,22,6,45,179.0,131.0,2.9,14.9,194.0,219.76,178.51
2018,6,22,7,0,195.0,153.0,2.8,15.1,230.0,259.87,211.75
2018,6,22,7,15,251.0,168.5,2.75,15.3,281.5,321.71,262.16
2018,6,22,7,30,307.0,184.0,2.7,15.5,333.0,383.68,311.74
2018,6,22,7,45,391.5,184.5,2.65,15.65,395.5,459.11,371.39
2018,6,22,8,0,476.0,185.0,2.6,15.8,458.0,535.32,430.36
2018,6,22,8,15,449.0,210.5,2.55,16.0,485.5,562.31,448.59
2018,6,22,8,30,422.0,236.0,2.5,16.2,513.0,585.86,464.03
2018,6,22,8,45,559.5,204.5,2.45,16.4,598.0,678.86,534.5
2018,6,22,9,0,697.0,173.0,2.4,16.6,683.0,783.27,609.49
2018,6,22,9,15,800.5,138.0,2.4,16.75,753.5,854.67,657.07
2018,6,22,9,30,904.0,103.0,2.4,16.9,824.0,927.49,704.82
2018,6,22,9,45,911.0,105.0,2.45,17.05,858.0,957.69,723.41
2018,6,22,10,0,918.0,107.0,2.5,17.2,892.0,985.24,740.57
2018,6,22,10,15,924.0,108.0,2.6,17.3,920.0,1007.94,755.17
2018,6,22,10,30,930.0,109.0,2.7,17.4,948.0,1027.67,767.88
2018,6,22,10,45,934.5,110.0,2.8,17.55,969.5,1042.81,777.5
2018,6,22,11,0,939.0,111.0,2.9,17.7,991.0,1054.73,785.13
2018,6,22,11,15,941.5,111.5,3.0,17.75,1005.0,1060.83,789.34
2018,6,22,11,30,944.0,112.0,3.1,17.8,1019.0,1063.59,791.5
2018,6,22,11,45,945.5,112.5,3.2,17.9,1026.0,1061.98,790.75
2018,6,22,12,0,947.0,113.0,3.3,18.0,1033.0,1057.02,787.92
2018,6,22,12,15,946.5,113.0,3.5,18.05,1032.0,1046.3,782.31
2018,6,22,12,30,946.0,113.0,3.7,18.1,1031.0,1032.35,774.54
2018,6,22,12,45,943.5,113.0,3.85,18.1,1022.0,1013.35,763.11
2018,6,22,13,0,941.0,113.0,4.0,18.1,1013.0,991.34,749.61
2018,6,22,13,15,938.0,112.0,4.2,18.1,997.0,964.98,733.33
2018,6,22,13,30,935.0,111.0,4.4,18.1,981.0,935.83,715.1
2018,6,22,13,45,930.0,111.0,4.6,18.1,958.5,903.29,694.73
2018,6,22,14,0,925.0,111.0,4.8,18.1,936.0,868.35,672.29
2018,6,22,14,15,918.0,110.0,4.95,18.05,906.5,828.64,645.88
2018,6,22,14,30,911.0,109.0,5.1,18.0,877.0,787.03,617.68
2018,6,22,14,45,901.5,107.5,5.25,17.95,841.0,741.48,586.13
2018,6,22,15,0,892.0,106.0,5.4,17.9,805.0,694.63,552.25
2018,6,22,15,15,880.5,104.0,5.4,17.9,764.0,645.01,513.53
2018,6,22,15,30,869.0,102.0,5.4,17.9,723.0,594.72,473.39
2018,6,22,15,45,853.5,100.5,5.55,17.75,678.0,542.37,431.21
2018,6,22,16,0,838.0,99.0,5.7,17.6,633.0,487.55,385.89
2018,6,22,16,15,817.5,97.0,5.65,17.5,584.5,433.02,339.16
2018,6,22,16,30,797.0,95.0,5.6,17.4,536.0,379.73,292.38
2018,6,22,16,45,770.0,92.0,5.6,17.25,485.0,324.96,243.79
2018,6,22,17,0,743.0,89.0,5.6,17.1,434.0,272.63,196.77
2018,6,22,17,15,707.5,84.5,5.55,16.95,382.0,216.73,147.55
2018,6,22,17,30,672.0,80.0,5.5,16.8,330.0,167.39,105.46
2018,6,22,17,45,621.5,75.0,5.45,16.6,279.0,120.04,69.37
2018,6,22,18,0,571.0,70.0,5.4,16.4,228.0,78.4,44.26
2018,6,22,18,15,499.5,63.0,5.35,16.15,180.5,44.99,34.18
2018,6,22,18,30,428.0,56.0,5.3,15.9,133.0,42.29,31.47
2018,6,22,18,45,322.5,45.5,5.2,15.65,93.5,34.76,24.23
2018,6,22,19,0,217.0,35.0,5.1,15.4,54.0,27.53,15.28
2018,6,22,19,15,124.0,21.0,5.0,15.3,30.5,20.64,0.0
2018,6,22,19,30,31.0,7.0,4.9,15.2,7.0,6.88,0.0
2018,6,22,19,45,15.5,3.5,4.85,15.1,3.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,23,4,45,28.0,6.5,3.2,14.3,7.0,0.0,0.0
2018,6,23,5,0,56.0,13.0,3.2,14.4,14.0,17.67,0.0
2018,6,23,5,15,157.5,26.5,3.15,14.5,41.0,52.23,6.3
2018,6,23,5,30,259.0,40.0,3.1,14.6,68.0,98.15,62.11
2018,6,23,5,45,358.0,49.0,3.05,14.75,109.0,146.56,103.59
2018,6,23,6,0,457.0,58.0,3.0,14.9,150.0,205.77,154.45
2018,6,23,6,15,523.0,64.5,2.95,15.1,198.0,261.04,203.47
2018,6,23,6,30,589.0,71.0,2.9,15.3,246.0,322.77,257.32
2018,6,23,6,45,637.0,74.5,2.85,15.5,296.5,379.24,306.09
2018,6,23,7,0,685.0,78.0,2.8,15.7,347.0,439.72,356.72
2018,6,23,7,15,718.0,81.5,2.85,16.0,398.0,494.56,401.55
2018,6,23,7,30,751.0,85.0,2.9,16.3,449.0,552.41,447.34
2018,6,23,7,45,778.0,87.0,2.9,16.55,499.5,606.32,488.77
2018,6,23,8,0,805.0,89.0,2.9,16.8,550.0,660.96,529.24
2018,6,23,8,15,823.5,91.0,2.95,17.05,597.5,709.8,563.13
2018,6,23,8,30,842.0,93.0,3.0,17.3,645.0,754.5,593.51
2018,6,23,8,45,857.0,94.5,3.05,17.55,689.0,798.38,622.91
2018,6,23,9,0,872.0,96.0,3.1,17.8,733.0,840.94,651.01
2018,6,23,9,15,885.5,96.0,3.1,18.0,773.0,879.0,675.46
2018,6,23,9,30,899.0,96.0,3.1,18.2,813.0,915.16,698.38
2018,6,23,9,45,912.5,94.5,3.1,18.4,848.5,947.6,718.56
2018,6,23,10,0,926.0,93.0,3.1,18.6,884.0,977.71,737.05
2018,6,23,10,15,931.5,93.5,3.1,18.8,911.5,999.68,750.01
2018,6,23,10,30,937.0,94.0,3.1,19.0,939.0,1018.63,761.03
2018,6,23,10,45,941.0,94.5,3.1,19.15,960.0,1032.99,769.2
2018,6,23,11,0,945.0,95.0,3.1,19.3,981.0,1044.09,775.34
2018,6,23,11,15,947.0,96.0,3.1,19.4,995.0,1050.39,778.58
2018,6,23,11,30,949.0,97.0,3.1,19.5,1009.0,1053.32,779.76
2018,6,23,11,45,949.5,98.0,3.15,19.6,1015.5,1051.36,778.33
2018,6,23,12,0,950.0,99.0,3.2,19.7,1022.0,1046.05,774.84
2018,6,23,12,15,948.0,99.5,3.25,19.65,1020.0,1034.45,767.78
2018,6,23,12,30,946.0,100.0,3.3,19.6,1018.0,1019.66,758.71
2018,6,23,12,45,943.0,100.5,3.35,19.6,1009.0,1000.8,746.85
2018,6,23,13,0,940.0,101.0,3.4,19.6,1000.0,978.93,733.02
2018,6,23,13,15,937.0,100.5,3.45,19.55,984.5,953.17,716.69
2018,6,23,13,30,934.0,100.0,3.5,19.5,969.0,924.63,698.43
2018,6,23,13,45,929.0,99.5,3.55,19.4,946.5,891.72,677.2
2018,6,23,14,0,924.0,99.0,3.6,19.3,924.0,856.42,654.16
2018,6,23,14,15,917.0,98.5,3.55,19.2,894.5,817.32,627.74
2018,6,23,14,30,910.0,98.0,3.5,19.1,865.0,776.31,599.79
2018,6,23,14,45,901.5,96.5,3.45,19.05,830.0,731.58,568.81
2018,6,23,15,0,893.0,95.0,3.4,19.0,795.0,685.47,536.08
2018,6,23,15,15,882.0,93.5,3.4,19.0,755.0,636.66,499.03
2018,6,23,15,30,871.0,92.0,3.4,19.0,715.0,587.14,460.5
2018,6,23,15,45,857.5,90.5,3.25,18.75,671.0,535.82,419.61
2018,6,23,16,0,844.0,89.0,3.1,18.5,627.0,484.48,377.59
2018,6,23,16,15,826.0,86.5,2.95,18.4,579.5,427.53,330.0
2018,6,23,16,30,808.0,84.0,2.8,18.3,532.0,374.31,284.11
2018,6,23,16,45,784.0,81.0,2.65,18.15,481.5,319.93,236.53
2018,6,23,17,0,760.0,78.0,2.5,18.0,431.0,267.63,190.09
2018,6,23,17,15,727.5,74.0,2.4,17.8,380.0,214.94,143.97
2018,6,23,17,30,695.0,70.0,2.3,17.6,329.0,165.68,102.26
2018,6,23,17,45,650.5,65.5,2.15,17.4,279.0,115.3,63.76
2018,6,23,18,0,606.0,61.0,2.0,17.2,229.0,72.71,38.15
2018,6,23,18,15,538.5,55.5,1.85,16.9,182.0,38.36,28.27
2018,6,23,18,30,471.0,50.0,1.7,16.6,135.0,36.6,26.45
2018,6,23,18,45,367.5,41.0,1.6,16.35,95.0,31.46,21.38
2018,6,23,19,0,264.0,32.0,1.5,16.1,55.0,26.03,14.2
2018,6,23,19,15,154.5,20.0,1.4,15.95,31.5,19.66,0.0
2018,6,23,19,30,45.0,8.0,1.3,15.8,8.0,7.86,0.0
2018,6,23,19,45,22.5,4.0,1.2,15.65,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,24,4,45,33.5,5.5,3.35,14.4,6.0,0.0,0.0
2018,6,24,5,0,67.0,11.0,3.4,14.5,12.0,16.61,0.0
2018,6,24,5,15,158.0,23.5,3.45,14.65,37.5,48.89,4.0
2018,6,24,5,30,249.0,36.0,3.5,14.8,63.0,91.58,57.16
2018,6,24,5,45,250.0,38.5,3.55,14.9,77.0,107.4,75.06
2018,6,24,6,0,251.0,41.0,3.6,15.0,91.0,123.51,91.89
2018,6,24,6,15,125.5,38.0,3.65,15.15,63.0,89.03,67.9
2018,6,24,6,30,0.0,35.0,3.7,15.3,35.0,33.79,23.16
2018,6,24,6,45,0.0,42.5,3.7,15.4,42.5,41.04,29.32
2018,6,24,7,0,0.0,50.0,3.7,15.5,50.0,48.3,35.39
2018,6,24,7,15,0.0,70.0,3.7,15.65,70.0,67.67,51.54
2018,6,24,7,30,0.0,90.0,3.7,15.8,90.0,87.19,67.59
2018,6,24,7,45,0.0,103.0,3.7,15.95,103.0,99.99,77.9
2018,6,24,8,0,0.0,116.0,3.7,16.1,116.0,112.8,88.12
2018,6,24,8,15,0.0,133.5,3.7,16.2,133.5,130.11,101.92
2018,6,24,8,30,0.0,151.0,3.7,16.3,151.0,147.44,115.61
2018,6,24,8,45,2.0,165.0,3.65,16.4,166.5,162.9,127.76
2018,6,24,9,0,4.0,179.0,3.6,16.5,182.0,178.49,139.93
2018,6,24,9,15,5.5,191.0,3.55,16.6,195.5,191.77,150.17
2018,6,24,9,30,7.0,203.0,3.5,16.7,209.0,205.11,160.41
2018,6,24,9,45,7.5,203.5,3.45,16.8,210.0,206.12,160.85
2018,6,24,10,0,8.0,204.0,3.4,16.9,211.0,207.15,161.37
2018,6,24,10,15,10.0,229.0,3.35,16.95,238.0,233.98,182.19
2018,6,24,10,30,12.0,254.0,3.3,17.0,265.0,260.83,202.81
2018,6,24,10,45,18.5,298.0,3.25,17.05,315.0,311.08,241.4
2018,6,24,11,0,25.0,342.0,3.2,17.1,365.0,368.15,284.52
2018,6,24,11,15,27.0,355.5,3.15,17.1,381.0,383.24,295.49
2018,6,24,11,30,29.0,369.0,3.1,17.1,397.0,398.1,306.41
2018,6,24,11,45,29.5,375.0,3.05,17.15,403.5,403.59,310.21
2018,6,24,12,0,30.0,381.0,3.0,17.2,410.0,408.83,313.9
2018,6,24,12,15,30.5,380.0,2.9,17.2,409.5,406.8,312.22
2018,6,24,12,30,31.0,379.0,2.8,17.2,409.0,404.59,310.47
2018,6,24,12,45,41.5,400.0,2.75,17.2,440.0,433.52,332.32
2018,6,24,13,0,52.0,421.0,2.7,17.2,471.0,461.62,353.27
2018,6,24,13,15,54.5,418.0,2.6,17.2,469.5,458.03,350.54
2018,6,24,13,30,57.0,415.0,2.5,17.2,468.0,454.14,347.77
2018,6,24,13,45,185.0,355.0,2.45,17.2,521.0,503.53,389.24
2018,6,24,14,0,313.0,295.0,2.4,17.2,574.0,544.61,423.45
2018,6,24,14,15,575.5,212.0,2.35,17.15,705.0,658.27,512.5
2018,6,24,14,30,838.0,129.0,2.3,17.1,836.0,752.26,581.84
2018,6,24,14,45,828.5,127.0,2.3,17.1,801.5,709.12,551.16
2018,6,24,15,0,819.0,125.0,2.3,17.1,767.0,663.89,518.15
2018,6,24,15,15,806.5,122.5,2.3,17.1,727.5,615.95,482.16
2018,6,24,15,30,794.0,120.0,2.3,17.1,688.0,567.63,444.96
2018,6,24,15,45,778.0,117.5,2.2,17.0,644.5,517.31,405.06
2018,6,24,16,0,762.0,115.0,2.1,16.9,601.0,467.39,364.46
2018,6,24,16,15,741.5,110.5,2.05,16.8,553.5,414.37,320.61
2018,6,24,16,30,721.0,106.0,2.0,16.7,506.0,360.09,274.73
2018,6,24,16,45,695.0,102.0,2.0,16.6,457.5,308.44,230.09
2018,6,24,17,0,669.0,98.0,2.0,16.5,409.0,259.15,186.79
2018,6,24,17,15,634.0,92.5,1.95,16.4,359.5,209.21,143.45
2018,6,24,17,30,599.0,87.0,1.9,16.3,310.0,162.99,104.59
2018,6,24,17,45,552.5,80.5,1.9,16.2,262.0,118.62,70.87
2018,6,24,18,0,506.0,74.0,1.9,16.1,214.0,79.54,46.82
2018,6,24,18,15,441.5,64.5,1.85,16.0,169.0,46.23,35.32
2018,6,24,18,30,377.0,55.0,1.8,15.9,124.0,41.21,30.57
2018,6,24,18,45,288.5,43.5,1.75,15.8,87.0,33.07,22.83
2018,6,24,19,0,200.0,32.0,1.7,15.7,50.0,24.95,13.47
2018,6,24,19,15,116.5,19.0,1.6,15.65,28.0,18.68,0.0
2018,6,24,19,30,33.0,6.0,1.5,15.6,6.0,5.9,0.0
2018,6,24,19,45,16.5,3.0,1.45,15.6,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,25,4,45,0.0,1.0,3.25,14.85,1.0,0.0,0.0
2018,6,25,5,0,0.0,2.0,3.4,14.9,2.0,1.97,0.0
2018,6,25,5,15,0.0,6.0,3.45,14.95,6.0,5.78,0.0
2018,6,25,5,30,0.0,10.0,3.5,15.0,10.0,9.64,1.97
2018,6,25,5,45,0.0,15.0,3.5,15.05,15.0,14.46,6.4
2018,6,25,6,0,0.0,20.0,3.5,15.1,20.0,19.29,10.68
2018,6,25,6,15,0.0,21.5,3.45,15.2,21.5,20.74,12.03
2018,6,25,6,30,0.0,23.0,3.4,15.3,23.0,22.19,13.31
2018,6,25,6,45,0.0,26.5,3.3,15.4,26.5,25.57,16.18
2018,6,25,7,0,0.0,30.0,3.2,15.5,30.0,28.96,19.01
2018,6,25,7,15,0.0,43.5,3.05,15.65,43.5,42.02,29.97
2018,6,25,7,30,0.0,57.0,2.9,15.8,57.0,55.09,40.8
2018,6,25,7,45,0.0,65.0,2.8,15.95,65.0,62.84,47.09
2018,6,25,8,0,0.0,73.0,2.7,16.1,73.0,70.61,53.33
2018,6,25,8,15,4.5,107.5,2.65,16.25,110.5,107.6,83.68
2018,6,25,8,30,9.0,142.0,2.6,16.4,148.0,145.4,114.18
2018,6,25,8,45,18.5,209.0,2.6,16.55,222.0,220.42,173.98
2018,6,25,9,0,28.0,276.0,2.6,16.7,296.0,303.58,238.51
2018,6,25,9,15,38.5,304.0,2.7,16.8,333.5,342.26,267.84
2018,6,25,9,30,49.0,332.0,2.8,16.9,371.0,381.38,297.34
2018,6,25,9,45,63.0,354.5,2.9,17.0,407.0,418.27,325.05
2018,6,25,10,0,77.0,377.0,3.0,17.1,443.0,455.5,352.77
2018,6,25,10,15,66.0,376.5,3.15,17.15,434.5,444.84,343.97
2018,6,25,10,30,55.0,376.0,3.3,17.2,426.0,433.63,334.99
2018,6,25,10,45,52.0,390.5,3.5,17.3,438.5,445.37,343.42
2018,6,25,11,0,49.0,405.0,3.7,17.4,451.0,456.73,351.5
2018,6,25,11,15,42.0,398.5,3.85,17.35,438.5,442.21,340.4
2018,6,25,11,30,35.0,392.0,4.0,17.3,426.0,427.53,329.27
2018,6,25,11,45,37.5,399.5,4.2,17.3,436.0,436.42,336.18
2018,6,25,12,0,40.0,407.0,4.4,17.3,446.0,444.99,342.92
2018,6,25,12,15,53.0,426.5,4.55,17.3,478.0,475.57,366.46
2018,6,25,12,30,66.0,446.0,4.7,17.3,510.0,505.37,389.27
2018,6,25,12,45,72.5,448.5,4.85,17.3,518.5,511.17,394.1
2018,6,25,13,0,79.0,451.0,5.0,17.3,527.0,516.4,398.62
2018,6,25,13,15,83.0,444.5,5.15,17.3,523.0,509.92,394.42
2018,6,25,13,30,87.0,438.0,5.3,17.3,519.0,503.01,389.93
2018,6,25,13,45,230.0,379.0,5.45,17.25,586.0,565.95,443.14
2018,6,25,14,0,373.0,320.0,5.6,17.2,653.0,617.85,487.07
2018,6,25,14,15,629.0,213.0,5.7,17.2,753.0,701.58,556.98
2018,6,25,14,30,885.0,106.0,5.8,17.2,853.0,766.14,607.8
2018,6,25,14,45,878.0,104.5,5.9,17.15,819.5,723.48,577.03
2018,6,25,15,0,871.0,103.0,6.0,17.1,786.0,679.36,544.51
2018,6,25,15,15,860.5,101.0,6.0,17.1,746.5,631.35,506.54
2018,6,25,15,30,850.0,99.0,6.0,17.1,707.0,582.63,467.17
2018,6,25,15,45,837.5,96.0,6.15,17.0,663.5,531.42,425.36
2018,6,25,16,0,825.0,93.0,6.3,16.9,620.0,480.15,382.29
2018,6,25,16,15,808.5,90.0,6.4,16.8,573.5,424.36,334.44
2018,6,25,16,30,792.0,87.0,6.5,16.7,527.0,372.12,288.21
2018,6,25,16,45,769.5,84.0,6.55,16.6,478.0,319.02,240.45
2018,6,25,17,0,747.0,81.0,6.6,16.5,429.0,267.85,193.84
2018,6,25,17,15,715.5,77.0,6.65,16.35,378.5,216.02,147.41
2018,6,25,17,30,684.0,73.0,6.7,16.2,328.0,164.57,103.03
2018,6,25,17,45,639.0,68.0,6.75,16.1,278.0,117.02,66.18
2018,6,25,18,0,594.0,63.0,6.8,16.0,228.0,74.53,40.01
2018,6,25,18,15,528.5,57.0,6.75,15.8,181.5,39.59,29.47
2018,6,25,18,30,463.0,51.0,6.7,15.6,135.0,37.46,27.28
2018,6,25,18,45,362.5,42.0,6.7,15.4,95.5,32.37,22.22
2018,6,25,19,0,262.0,33.0,6.7,15.2,56.0,27.02,15.09
2018,6,25,19,15,154.0,20.5,6.6,15.1,32.0,20.15,0.0
2018,6,25,19,30,46.0,8.0,6.5,15.0,8.0,7.86,0.0
2018,6,25,19,45,23.0,4.0,6.45,14.9,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,6.4,14.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,6.25,14.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,5.95,14.65,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,5.7,14.55,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,5.2,14.45,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.85,14.3,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.85,14.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.95,14.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,5.15,13.95,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,5.15,13.9,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,6,26,4,45,26.0,5.0,5.1,14.05,5.5,0.0,0.0
2018,6,26,5,0,52.0,10.0,5.1,14.1,11.0,14.24,0.0
2018,6,26,5,15,165.5,25.0,5.05,14.3,40.0,51.04,0.85
2018,6,26,5,30,279.0,40.0,5.0,14.5,69.0,101.28,63.31
2018,6,26,5,45,321.5,49.5,4.95,14.65,100.5,136.63,96.6
2018,6,26,6,0,364.0,59.0,4.9,14.8,132.0,176.73,133.11
2018,6,26,6,15,261.5,83.5,4.8,14.95,143.5,182.95,144.06
2018,6,26,6,30,159.0,108.0,4.7,15.1,155.0,177.88,143.08
2018,6,26,6,45,176.5,129.5,4.65,15.25,191.0,216.5,176.11
2018,6,26,7,0,194.0,151.0,4.6,15.4,227.0,256.67,209.77
2018,6,26,7,15,183.0,172.0,4.55,15.55,251.5,281.98,230.41
2018,6,26,7,30,172.0,193.0,4.5,15.7,276.0,305.91,249.34
2018,6,26,7,45,141.5,219.5,4.45,15.85,292.5,321.82,260.88
2018,6,26,8,0,111.0,246.0,4.4,16.0,309.0,334.66,269.53
2018,6,26,8,15,104.5,265.5,4.35,16.15,329.0,348.05,279.09
2018,6,26,8,30,98.0,285.0,4.3,16.3,349.0,366.85,292.68
2018,6,26,8,45,100.5,307.5,4.3,16.45,377.0,395.36,313.93
2018,6,26,9,0,103.0,330.0,4.3,16.6,405.0,423.71,334.8
2018,6,26,9,15,123.5,352.5,4.35,16.7,447.5,475.14,373.74
2018,6,26,9,30,144.0,375.0,4.4,16.8,490.0,519.87,407.16
2018,6,26,9,45,188.0,387.5,4.45,16.9,544.0,576.23,449.85
2018,6,26,10,0,232.0,400.0,4.5,17.0,598.0,633.92,492.94
2018,6,26,10,15,275.5,403.5,4.55,17.05,646.0,690.2,534.57
2018,6,26,10,30,319.0,407.0,4.6,17.1,694.0,739.13,570.57
2018,6,26,10,45,385.5,389.0,4.65,17.2,744.0,788.36,607.51
2018,6,26,11,0,452.0,371.0,4.7,17.3,794.0,843.94,648.41
2018,6,26,11,15,553.0,323.5,4.8,17.3,849.0,896.83,689.31
2018,6,26,11,30,654.0,276.0,4.9,17.3,904.0,949.17,729.47
2018,6,26,11,45,676.5,265.5,5.0,17.3,919.0,957.26,735.8
2018,6,26,12,0,699.0,255.0,5.1,17.3,934.0,962.64,740.11
2018,6,26,12,15,654.5,279.5,5.15,17.3,915.0,934.05,719.6
2018,6,26,12,30,610.0,304.0,5.2,17.3,896.0,903.62,697.01
2018,6,26,12,45,530.5,343.0,5.25,17.3,854.5,853.91,659.42
2018,6,26,13,0,451.0,382.0,5.3,17.3,813.0,804.08,621.5
2018,6,26,13,15,385.0,403.5,5.4,17.3,767.5,749.28,580.58
2018,6,26,13,30,319.0,425.0,5.5,17.3,722.0,698.68,542.21
2018,6,26,13,45,416.0,365.5,5.6,17.3,743.0,713.05,556.99
2018,6,26,14,0,513.0,306.0,5.7,17.3,764.0,719.81,565.65
2018,6,26,14,15,717.0,203.0,5.75,17.25,820.5,761.58,602.64
2018,6,26,14,30,921.0,100.0,5.8,17.2,877.0,787.8,623.61
2018,6,26,14,45,914.5,98.0,5.9,17.2,842.5,743.61,591.93
2018,6,26,15,0,908.0,96.0,6.0,17.2,808.0,697.85,558.65
2018,6,26,15,15,897.0,94.5,6.0,17.2,767.5,648.4,519.64
2018,6,26,15,30,886.0,93.0,6.0,17.2,727.0,598.19,479.17
2018,6,26,15,45,873.5,90.0,6.1,17.05,682.0,545.28,436.07
2018,6,26,16,0,861.0,87.0,6.2,16.9,637.0,492.26,391.62
2018,6,26,16,15,844.0,84.5,6.2,16.8,589.0,437.87,344.67
2018,6,26,16,30,827.0,82.0,6.2,16.7,541.0,381.05,294.68
2018,6,26,16,45,799.0,79.5,6.2,16.6,488.5,324.8,244.35
2018,6,26,17,0,771.0,77.0,6.2,16.5,436.0,271.03,195.63
2018,6,26,17,15,733.5,72.0,6.2,16.35,381.5,215.71,146.44
2018,6,26,17,30,696.0,67.0,6.2,16.2,327.0,164.36,102.31
2018,6,26,17,45,656.0,62.5,6.2,16.05,278.0,117.33,65.68
2018,6,26,18,0,616.0,58.0,6.2,15.9,229.0,71.72,36.89
2018,6,26,18,15,555.0,53.5,6.1,15.75,184.0,36.6,26.83
2018,6,26,18,30,494.0,49.0,6.0,15.6,139.0,35.61,25.67
2018,6,26,18,45,389.0,41.0,5.95,15.4,98.5,31.38,21.39
2018,6,26,19,0,284.0,33.0,5.9,15.2,58.0,27.0,15.13
2018,6,26,19,15,168.0,20.5,5.75,15.1,33.0,20.15,0.0
2018,6,26,19,30,52.0,8.0,5.6,15.0,8.0,7.86,0.0
2018,6,26,19,45,26.0,4.0,5.5,14.9,4.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,5.1,14.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.75,14.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.65,13.9,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,27,4,45,0.0,1.0,4.7,13.95,1.0,0.0,0.0
2018,6,27,5,0,0.0,2.0,4.7,14.0,2.0,1.97,0.0
2018,6,27,5,15,34.0,9.5,4.65,14.05,13.0,14.88,0.0
2018,6,27,5,30,68.0,17.0,4.6,14.1,24.0,32.1,17.07
2018,6,27,5,45,34.0,19.5,4.55,14.2,23.0,28.25,16.78
2018,6,27,6,0,0.0,22.0,4.5,14.3,22.0,21.22,12.34
2018,6,27,6,15,0.0,24.5,4.5,14.45,24.5,23.64,14.53
2018,6,27,6,30,0.0,27.0,4.5,14.6,27.0,26.05,16.64
2018,6,27,6,45,0.0,32.5,4.45,14.75,32.5,31.37,21.17
2018,6,27,7,0,0.0,38.0,4.4,14.9,38.0,36.69,25.63
2018,6,27,7,15,0.0,56.5,4.4,15.05,56.5,54.6,40.66
2018,6,27,7,30,0.0,75.0,4.4,15.2,75.0,72.52,55.52
2018,6,27,7,45,0.0,90.0,4.45,15.35,90.0,87.12,67.44
2018,6,27,8,0,0.0,105.0,4.5,15.5,105.0,101.89,79.39
2018,6,27,8,15,0.0,114.0,4.55,15.65,114.0,110.74,86.35
2018,6,27,8,30,0.0,123.0,4.6,15.8,123.0,119.6,93.29
2018,6,27,8,45,0.0,133.0,4.65,15.95,133.0,129.45,100.99
2018,6,27,9,0,0.0,143.0,4.7,16.1,143.0,139.31,108.66
2018,6,27,9,15,1.5,157.5,4.75,16.2,158.5,154.94,121.04
2018,6,27,9,30,3.0,172.0,4.8,16.3,174.0,170.66,133.41
2018,6,27,9,45,6.0,197.0,4.9,16.4,202.0,198.27,155.27
2018,6,27,10,0,9.0,222.0,5.0,16.5,230.0,226.01,177.06
2018,6,27,10,15,10.0,231.0,5.05,16.6,240.0,235.97,184.62
2018,6,27,10,30,11.0,240.0,5.1,16.7,250.0,245.92,192.18
2018,6,27,10,45,15.5,273.5,5.2,16.75,288.0,283.68,221.67
2018,6,27,11,0,20.0,307.0,5.3,16.8,326.0,321.44,250.88
2018,6,27,11,15,21.5,327.5,5.4,16.8,348.0,343.16,267.48
2018,6,27,11,30,23.0,348.0,5.5,16.8,370.0,364.72,283.95
2018,6,27,11,45,21.5,338.5,5.6,16.8,359.0,353.29,275.07
2018,6,27,12,0,20.0,329.0,5.7,16.8,348.0,341.84,266.24
2018,6,27,12,15,20.0,331.0,5.8,16.8,350.0,343.17,267.33
2018,6,27,12,30,20.0,333.0,5.9,16.8,352.0,344.39,268.34
2018,6,27,12,45,23.5,345.5,6.0,16.75,368.0,362.52,282.6
2018,6,27,13,0,27.0,358.0,6.1,16.7,384.0,376.42,293.6
2018,6,27,13,15,29.5,364.5,6.2,16.7,392.5,383.12,299.02
2018,6,27,13,30,32.0,371.0,6.3,16.7,401.0,389.48,304.24
2018,6,27,13,45,35.0,369.0,6.35,16.65,401.0,387.71,303.3
2018,6,27,14,0,38.0,367.0,6.4,16.6,401.0,385.61,302.16
2018,6,27,14,15,36.5,353.0,6.45,16.55,385.0,368.22,289.08
2018,6,27,14,30,35.0,339.0,6.5,16.5,369.0,350.96,276.08
2018,6,27,14,45,34.0,323.5,6.6,16.45,351.5,332.77,262.36
2018,6,27,15,0,33.0,308.0,6.7,16.4,334.0,314.7,248.67
2018,6,27,15,15,31.5,291.0,6.7,16.4,314.5,295.06,233.56
2018,6,27,15,30,30.0,274.0,6.7,16.4,295.0,275.61,218.53
2018,6,27,15,45,23.5,247.5,6.85,16.25,263.5,247.69,196.75
2018,6,27,16,0,17.0,221.0,7.0,16.1,232.0,218.06,173.44
2018,6,27,16,15,20.0,206.0,7.05,15.95,218.0,203.77,162.37
2018,6,27,16,30,23.0,191.0,7.1,15.8,204.0,189.16,150.89
2018,6,27,16,45,44.0,183.5,7.2,15.7,205.0,183.52,146.21
2018,6,27,17,0,65.0,176.0,7.3,15.6,206.0,178.24,141.4
2018,6,27,17,15,118.5,157.5,7.3,15.45,204.5,164.83,128.27
2018,6,27,17,30,172.0,139.0,7.3,15.3,203.0,148.96,112.54
2018,6,27,17,45,189.5,119.5,7.3,15.15,180.5,118.94,87.05
2018,6,27,18,0,207.0,100.0,7.3,15.0,158.0,91.19,65.58
2018,6,27,18,15,170.0,82.5,7.25,14.85,123.5,64.64,51.77
2018,6,27,18,30,133.0,65.0,7.2,14.7,89.0,51.88,40.05
2018,6,27,18,45,89.0,48.0,7.15,14.55,62.0,41.16,29.89
2018,6,27,19,0,45.0,31.0,7.1,14.4,35.0,27.12,15.3
2018,6,27,19,15,22.5,17.5,7.05,14.35,19.5,15.57,0.0
2018,6,27,19,30,0.0,4.0,7.0,14.3,4.0,3.93,0.0
2018,6,27,19,45,0.0,2.0,6.95,14.25,2.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.9,14.2,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.85,14.2,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.8,14.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.75,14.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.7,14.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.6,14.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.5,14.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.45,14.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,6.4,14.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,6.3,14.35,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,6.2,14.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,6.0,14.4,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.9,14.45,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,14.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.15,14.4,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.25,14.4,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.45,14.45,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.1,14.55,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,6,28,4,45,16.5,4.5,6.3,14.65,4.5,0.0,0.0
2018,6,28,5,0,33.0,9.0,6.4,14.7,9.0,11.59,0.0
2018,6,28,5,15,122.0,24.0,6.45,14.8,35.0,43.64,0.0
2018,6,28,5,30,211.0,39.0,6.5,14.9,61.0,86.98,54.23
2018,6,28,5,45,270.5,50.0,6.55,15.0,93.5,124.33,87.99
2018,6,28,6,0,330.0,61.0,6.6,15.1,126.0,168.26,126.85
2018,6,28,6,15,308.0,79.5,6.6,15.2,154.0,198.36,156.16
2018,6,28,6,30,286.0,98.0,6.6,15.3,182.0,221.36,178.45
2018,6,28,6,45,289.0,118.5,6.6,15.4,217.0,259.38,211.93
2018,6,28,7,0,292.0,139.0,6.6,15.5,252.0,297.33,244.45
2018,6,28,7,15,302.0,158.0,6.65,15.6,289.5,337.36,277.97
2018,6,28,7,30,312.0,177.0,6.7,15.7,327.0,377.84,311.16
2018,6,28,7,45,423.0,171.0,6.7,15.8,398.0,463.45,381.71
2018,6,28,8,0,534.0,165.0,6.7,15.9,469.0,551.97,453.54
2018,6,28,8,15,651.5,141.0,6.75,15.95,543.5,637.72,522.7
2018,6,28,8,30,769.0,117.0,6.8,16.0,618.0,725.61,590.58
2018,6,28,8,45,802.5,112.5,6.85,16.05,667.0,775.62,627.04
2018,6,28,9,0,836.0,108.0,6.9,16.1,716.0,821.47,660.12
2018,6,28,9,15,848.0,109.5,6.9,16.15,755.0,858.86,686.42
2018,6,28,9,30,860.0,111.0,6.9,16.2,794.0,894.37,711.19
2018,6,28,9,45,870.0,111.5,6.85,16.25,828.0,924.88,731.95
2018,6,28,10,0,880.0,112.0,6.8,16.3,862.0,953.02,750.89
2018,6,28,10,15,886.5,113.5,6.8,16.3,890.0,976.28,766.65
2018,6,28,10,30,893.0,115.0,6.8,16.3,918.0,996.7,780.41
2018,6,28,10,45,897.0,115.0,6.8,16.35,938.0,1010.14,789.06
2018,6,28,11,0,901.0,115.0,6.8,16.4,958.0,1020.48,795.61
2018,6,28,11,15,903.5,116.0,6.8,16.4,972.0,1027.19,799.83
2018,6,28,11,30,906.0,117.0,6.8,16.4,986.0,1030.66,801.88
2018,6,28,11,45,907.0,117.5,6.8,16.4,993.0,1028.9,800.32
2018,6,28,12,0,908.0,118.0,6.8,16.4,1000.0,1023.92,796.61
2018,6,28,12,15,910.0,116.5,6.9,16.4,1000.0,1014.77,790.58
2018,6,28,12,30,912.0,115.0,7.0,16.4,1000.0,1002.48,782.39
2018,6,28,12,45,915.0,112.0,7.05,16.35,993.5,986.57,771.56
2018,6,28,13,0,918.0,109.0,7.1,16.3,987.0,967.55,758.54
2018,6,28,13,15,915.0,108.0,7.2,16.3,971.5,941.95,740.85
2018,6,28,13,30,912.0,107.0,7.3,16.3,956.0,913.63,721.12
2018,6,28,13,45,907.5,106.0,7.4,16.25,934.0,881.43,698.59
2018,6,28,14,0,903.0,105.0,7.5,16.2,912.0,846.85,674.16
2018,6,28,14,15,897.5,104.0,7.55,16.15,884.0,809.27,647.15
2018,6,28,14,30,892.0,103.0,7.6,16.1,856.0,769.72,618.47
2018,6,28,14,45,883.5,102.0,7.65,16.05,822.0,726.24,586.57
2018,6,28,15,0,875.0,101.0,7.7,16.0,788.0,681.41,552.73
2018,6,28,15,15,864.0,99.0,7.7,16.0,748.0,632.94,513.67
2018,6,28,15,30,853.0,97.0,7.7,16.0,708.0,583.79,473.25
2018,6,28,15,45,839.0,95.0,7.75,15.8,664.5,532.58,430.66
2018,6,28,16,0,825.0,93.0,7.8,15.6,621.0,481.43,387.03
2018,6,28,16,15,805.5,91.0,7.8,15.5,573.5,425.27,338.17
2018,6,28,16,30,786.0,89.0,7.8,15.4,526.0,372.94,291.33
2018,6,28,16,45,760.5,86.5,7.85,15.3,476.5,319.6,243.01
2018,6,28,17,0,735.0,84.0,7.9,15.2,427.0,268.51,196.2
2018,6,28,17,15,701.5,80.0,7.85,15.1,376.5,214.01,147.28
2018,6,28,17,30,668.0,76.0,7.8,15.0,326.0,165.59,105.17
2018,6,28,17,45,619.5,71.5,7.8,14.85,276.0,118.86,68.82
2018,6,28,18,0,571.0,67.0,7.8,14.7,226.0,77.59,43.22
2018,6,28,18,15,502.5,60.0,7.7,14.6,179.0,42.14,31.89
2018,6,28,18,30,434.0,53.0,7.6,14.5,132.0,39.26,28.99
2018,6,28,18,45,332.0,44.0,7.5,14.4,93.5,34.29,23.99
2018,6,28,19,0,230.0,35.0,7.4,14.3,55.0,27.47,15.59
2018,6,28,19,15,133.0,21.5,7.3,14.3,31.5,17.25,0.0
2018,6,28,19,30,36.0,8.0,7.2,14.3,8.0,7.86,0.0
2018,6,28,19,45,18.0,4.0,7.05,14.25,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,6.9,14.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,6.75,14.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,6.6,14.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,6.5,14.2,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,6.4,14.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,6.35,14.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,6.3,14.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,6.1,14.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,5.85,14.2,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,5.65,14.2,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,5.5,14.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,5.3,14.15,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,5.25,14.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,5.05,13.9,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,29,4,45,25.0,4.5,3.75,14.0,5.0,0.0,0.0
2018,6,29,5,0,50.0,9.0,3.6,14.1,10.0,12.95,0.0
2018,6,29,5,15,101.0,18.0,3.45,14.2,26.0,34.2,0.0
2018,6,29,5,30,152.0,27.0,3.3,14.3,42.0,62.19,37.13
2018,6,29,5,45,92.0,34.5,3.1,14.4,45.0,60.58,41.58
2018,6,29,6,0,32.0,42.0,2.9,14.5,48.0,50.86,36.53
2018,6,29,6,15,16.0,58.0,2.7,14.65,61.0,63.26,47.88
2018,6,29,6,30,0.0,74.0,2.5,14.8,74.0,72.16,55.77
2018,6,29,6,45,1.0,94.5,2.3,14.95,95.0,93.04,73.28
2018,6,29,7,0,2.0,115.0,2.1,15.1,116.0,114.02,90.57
2018,6,29,7,15,13.5,144.5,2.0,15.3,151.0,150.14,120.2
2018,6,29,7,30,25.0,174.0,1.9,15.5,186.0,187.39,150.23
2018,6,29,7,45,41.5,202.0,1.8,15.65,224.5,232.64,186.28
2018,6,29,8,0,58.0,230.0,1.7,15.8,263.0,274.72,219.13
2018,6,29,8,15,133.0,255.5,1.75,16.0,339.5,364.53,290.15
2018,6,29,8,30,208.0,281.0,1.8,16.2,416.0,453.84,358.77
2018,6,29,8,45,336.0,268.0,1.85,16.35,504.0,556.97,437.77
2018,6,29,9,0,464.0,255.0,1.9,16.5,592.0,669.01,520.76
2018,6,29,9,15,572.5,223.5,2.05,16.65,662.0,746.95,578.19
2018,6,29,9,30,681.0,192.0,2.2,16.8,732.0,827.21,635.47
2018,6,29,9,45,788.0,148.0,2.35,16.95,799.0,892.65,679.67
2018,6,29,10,0,895.0,104.0,2.5,17.1,866.0,958.47,723.67
2018,6,29,10,15,901.5,105.0,2.65,17.15,894.0,981.58,738.85
2018,6,29,10,30,908.0,106.0,2.8,17.2,922.0,1001.8,752.56
2018,6,29,10,45,913.0,106.5,2.95,17.3,943.5,1017.02,762.87
2018,6,29,11,0,918.0,107.0,3.1,17.4,965.0,1029.1,771.2
2018,6,29,11,15,921.0,107.5,3.2,17.45,979.5,1035.97,775.88
2018,6,29,11,30,924.0,108.0,3.3,17.5,994.0,1039.56,778.52
2018,6,29,11,45,925.0,107.5,3.45,17.55,1000.0,1036.84,777.47
2018,6,29,12,0,926.0,107.0,3.6,17.6,1006.0,1030.86,774.34
2018,6,29,12,15,926.0,106.5,3.75,17.6,1005.0,1020.67,768.58
2018,6,29,12,30,926.0,106.0,3.9,17.6,1004.0,1007.31,760.72
2018,6,29,12,45,925.0,105.5,4.1,17.6,996.5,989.89,750.41
2018,6,29,13,0,924.0,105.0,4.3,17.6,989.0,969.45,737.97
2018,6,29,13,15,922.0,104.5,4.45,17.6,974.5,945.16,722.84
2018,6,29,13,30,920.0,104.0,4.6,17.6,960.0,918.07,705.78
2018,6,29,13,45,916.5,102.5,4.8,17.6,938.5,886.04,685.36
2018,6,29,14,0,913.0,101.0,5.0,17.6,917.0,851.55,662.86
2018,6,29,14,15,907.5,99.5,5.15,17.55,888.5,813.17,637.04
2018,6,29,14,30,902.0,98.0,5.3,17.5,860.0,772.8,609.4
2018,6,29,14,45,894.5,97.0,5.4,17.45,826.0,729.67,579.1
2018,6,29,15,0,887.0,96.0,5.5,17.4,792.0,685.07,546.96
2018,6,29,15,15,876.0,94.0,5.5,17.4,752.0,636.1,508.54
2018,6,29,15,30,865.0,92.0,5.5,17.4,712.0,586.41,468.7
2018,6,29,15,45,852.0,89.5,5.7,17.25,668.0,534.72,426.97
2018,6,29,16,0,839.0,87.0,5.9,17.1,624.0,482.97,383.87
2018,6,29,16,15,821.0,85.0,5.95,16.95,577.0,429.71,338.11
2018,6,29,16,30,803.0,83.0,6.0,16.8,530.0,374.15,289.42
2018,6,29,16,45,779.5,80.5,6.05,16.7,480.5,320.55,241.35
2018,6,29,17,0,756.0,78.0,6.1,16.6,431.0,268.96,194.43
2018,6,29,17,15,722.5,74.5,6.1,16.4,380.0,216.57,147.61
2018,6,29,17,30,689.0,71.0,6.1,16.2,329.0,167.71,105.42
2018,6,29,17,45,641.0,67.0,6.1,16.05,278.5,117.48,66.35
2018,6,29,18,0,593.0,63.0,6.1,15.9,228.0,75.44,40.47
2018,6,29,18,15,525.5,57.0,6.0,15.75,181.5,39.53,29.43
2018,6,29,18,30,458.0,51.0,5.9,15.6,135.0,37.4,27.24
2018,6,29,18,45,354.5,42.5,5.8,15.4,95.5,32.81,22.62
2018,6,29,19,0,251.0,34.0,5.7,15.2,56.0,26.63,14.89
2018,6,29,19,15,146.5,21.0,5.65,15.15,32.0,16.82,0.0
2018,6,29,19,30,42.0,8.0,5.6,15.1,8.0,7.86,0.0
2018,6,29,19,45,21.0,4.0,5.5,15.05,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,5.1,14.95,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.85,14.9,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,4.55,14.9,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,30,4,45,31.5,4.5,1.05,14.6,5.0,0.0,0.0
2018,6,30,5,0,63.0,9.0,1.1,14.7,10.0,13.95,0.0
2018,6,30,5,15,187.5,21.5,1.15,14.85,37.5,49.31,0.0
2018,6,30,5,30,312.0,34.0,1.2,15.0,65.0,99.93,59.73
2018,6,30,5,45,408.5,41.0,1.25,15.2,105.5,147.98,101.82
2018,6,30,6,0,505.0,48.0,1.3,15.4,146.0,206.22,151.82
2018,6,30,6,15,567.5,53.5,1.25,15.65,194.0,261.14,200.34
2018,6,30,6,30,630.0,59.0,1.2,15.9,242.0,322.25,253.11
2018,6,30,6,45,673.5,63.0,1.2,16.1,292.5,378.23,300.88
2018,6,30,7,0,717.0,67.0,1.2,16.3,343.0,438.69,350.61
2018,6,30,7,15,747.5,70.0,1.25,16.55,394.0,494.16,395.06
2018,6,30,7,30,778.0,73.0,1.3,16.8,445.0,551.31,439.35
2018,6,30,7,45,801.0,75.5,1.35,17.05,495.0,604.44,479.29
2018,6,30,8,0,824.0,78.0,1.4,17.3,545.0,654.96,515.53
2018,6,30,8,15,826.0,85.0,1.45,17.5,587.5,698.01,544.46
2018,6,30,8,30,828.0,92.0,1.5,17.7,630.0,739.16,571.68
2018,6,30,8,45,826.5,101.5,1.55,17.9,669.5,778.13,597.05
2018,6,30,9,0,825.0,111.0,1.6,18.1,709.0,818.86,623.38
2018,6,30,9,15,761.5,142.5,1.6,18.2,718.0,822.72,623.98
2018,6,30,9,30,698.0,174.0,1.6,18.3,727.0,823.06,622.71
2018,6,30,9,45,474.5,283.0,1.65,18.4,666.5,745.66,564.15
2018,6,30,10,0,251.0,392.0,1.7,18.5,606.0,651.07,490.85
2018,6,30,10,15,185.5,405.0,1.7,18.55,566.0,597.45,451.23
2018,6,30,10,30,120.0,418.0,1.7,18.6,526.0,548.62,413.99
2018,6,30,10,45,95.5,424.5,1.75,18.7,511.5,523.71,395.35
2018,6,30,11,0,71.0,431.0,1.8,18.8,497.0,505.63,381.26
2018,6,30,11,15,84.0,446.5,1.85,18.8,526.0,533.7,401.81
2018,6,30,11,30,97.0,462.0,1.9,18.8,555.0,561.35,421.66
2018,6,30,11,45,97.5,465.5,1.9,18.85,559.5,563.67,422.85
2018,6,30,12,0,98.0,469.0,1.9,18.9,564.0,565.5,423.93
2018,6,30,12,15,87.0,463.5,1.95,18.85,548.0,546.46,410.28
2018,6,30,12,30,76.0,458.0,2.0,18.8,532.0,527.34,396.66
2018,6,30,12,45,76.0,453.0,2.05,18.75,526.5,519.27,391.36
2018,6,30,13,0,76.0,448.0,2.1,18.7,521.0,510.95,385.82
2018,6,30,13,15,73.0,438.5,2.1,18.65,507.5,495.26,374.73
2018,6,30,13,30,70.0,429.0,2.1,18.6,494.0,479.57,363.67
2018,6,30,13,45,212.0,368.0,2.15,18.55,558.5,540.66,413.8
2018,6,30,14,0,354.0,307.0,2.2,18.5,623.0,590.83,454.6
2018,6,30,14,15,628.5,203.5,2.15,18.45,743.0,693.57,534.75
2018,6,30,14,30,903.0,100.0,2.1,18.4,863.0,775.79,593.8
2018,6,30,14,45,894.0,99.0,2.1,18.35,828.0,731.55,562.99
2018,6,30,15,0,885.0,98.0,2.1,18.3,793.0,685.97,531.59
2018,6,30,15,15,874.0,96.5,2.1,18.3,753.0,637.54,495.6
2018,6,30,15,30,863.0,95.0,2.1,18.3,713.0,588.4,458.11
2018,6,30,15,45,849.0,93.0,2.1,18.15,669.0,536.71,417.9
2018,6,30,16,0,835.0,91.0,2.1,18.0,625.0,485.06,376.47
2018,6,30,16,15,816.5,88.5,2.1,17.85,577.5,428.33,329.96
2018,6,30,16,30,798.0,86.0,2.1,17.7,530.0,375.32,284.94
2018,6,30,16,45,773.5,83.0,2.1,17.55,480.0,321.17,238.02
2018,6,30,17,0,749.0,80.0,2.1,17.4,430.0,269.15,192.11
2018,6,30,17,15,716.0,76.0,2.1,17.2,379.0,216.77,146.34
2018,6,30,17,30,683.0,72.0,2.1,17.0,328.0,164.99,102.49
2018,6,30,17,45,637.5,67.5,2.1,16.8,278.0,117.7,66.24
2018,6,30,18,0,592.0,63.0,2.1,16.6,228.0,75.53,40.35
2018,6,30,18,15,525.5,56.5,2.05,16.35,181.0,39.1,29.0
2018,6,30,18,30,459.0,50.0,2.0,16.1,134.0,36.48,26.41
2018,6,30,18,45,358.5,41.0,2.0,15.85,94.5,31.34,21.36
2018,6,30,19,0,258.0,32.0,2.0,15.6,55.0,25.92,14.34
2018,6,30,19,15,151.5,19.5,2.0,15.5,31.0,15.52,0.0
2018,6,30,19,30,45.0,7.0,2.0,15.4,7.0,6.88,0.0
2018,6,30,19,45,22.5,3.5,2.0,15.3,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
