Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,2,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,1,4,45,25.0,4.0,2.45,15.1,4.5,0.0,0.0
2018,7,1,5,0,50.0,8.0,2.4,15.2,9.0,11.86,0.0
2018,7,1,5,15,154.0,20.5,2.35,15.3,34.0,43.42,0.0
2018,7,1,5,30,258.0,33.0,2.3,15.4,59.0,88.69,52.81
2018,7,1,5,45,263.5,40.5,2.25,15.55,79.5,111.31,76.93
2018,7,1,6,0,269.0,48.0,2.2,15.7,100.0,135.11,100.1
2018,7,1,6,15,145.5,73.5,2.1,15.8,102.5,130.81,101.77
2018,7,1,6,30,22.0,99.0,2.0,15.9,105.0,109.48,86.46
2018,7,1,6,45,34.5,121.5,1.9,16.05,133.5,139.38,111.4
2018,7,1,7,0,47.0,144.0,1.8,16.2,162.0,170.48,136.89
2018,7,1,7,15,41.0,161.0,1.75,16.3,178.5,186.66,149.67
2018,7,1,7,30,35.0,178.0,1.7,16.4,195.0,202.2,161.66
2018,7,1,7,45,33.0,194.5,1.6,16.55,212.0,219.17,174.55
2018,7,1,8,0,31.0,211.0,1.5,16.7,229.0,235.91,187.02
2018,7,1,8,15,30.5,228.5,1.5,16.8,247.0,254.56,200.98
2018,7,1,8,30,30.0,246.0,1.5,16.9,265.0,273.1,214.68
2018,7,1,8,45,28.0,257.0,1.45,17.05,276.0,283.44,221.79
2018,7,1,9,0,26.0,268.0,1.4,17.2,287.0,293.58,228.72
2018,7,1,9,15,20.5,261.5,1.4,17.3,277.0,275.81,214.32
2018,7,1,9,30,15.0,255.0,1.4,17.4,267.0,264.51,205.04
2018,7,1,9,45,16.5,269.0,1.4,17.5,282.5,280.08,216.6
2018,7,1,10,0,18.0,283.0,1.4,17.6,298.0,295.64,227.98
2018,7,1,10,15,18.0,291.5,1.45,17.7,307.0,304.21,234.06
2018,7,1,10,30,18.0,300.0,1.5,17.8,316.0,312.72,240.12
2018,7,1,10,45,17.0,297.0,1.55,17.85,312.5,308.65,236.78
2018,7,1,11,0,16.0,294.0,1.6,17.9,309.0,304.52,233.49
2018,7,1,11,15,14.5,282.0,1.65,17.9,295.5,290.91,223.11
2018,7,1,11,30,13.0,270.0,1.7,17.9,282.0,277.3,212.76
2018,7,1,11,45,13.5,273.5,1.75,17.95,286.5,280.99,215.57
2018,7,1,12,0,14.0,277.0,1.8,18.0,291.0,284.59,218.27
2018,7,1,12,15,13.5,272.5,1.85,17.95,286.0,279.24,214.26
2018,7,1,12,30,13.0,268.0,1.9,17.9,281.0,273.85,210.27
2018,7,1,12,45,12.5,260.0,1.95,17.9,272.0,265.01,203.64
2018,7,1,13,0,12.0,252.0,2.0,17.9,263.0,256.17,197.02
2018,7,1,13,15,11.0,236.5,2.05,17.8,246.5,239.6,184.52
2018,7,1,13,30,10.0,221.0,2.1,17.7,230.0,223.12,172.05
2018,7,1,13,45,144.0,197.5,2.2,17.65,326.0,317.41,250.34
2018,7,1,14,0,278.0,174.0,2.3,17.6,422.0,400.45,317.67
2018,7,1,14,15,544.5,159.0,2.3,17.5,625.5,584.89,460.4
2018,7,1,14,30,811.0,144.0,2.3,17.4,829.0,748.88,579.4
2018,7,1,14,45,801.5,141.5,2.35,17.3,795.0,705.86,548.4
2018,7,1,15,0,792.0,139.0,2.4,17.2,761.0,661.79,516.51
2018,7,1,15,15,779.0,136.0,2.4,17.2,721.5,614.22,480.81
2018,7,1,15,30,766.0,133.0,2.4,17.2,682.0,566.36,444.02
2018,7,1,15,45,750.0,129.5,2.4,17.0,639.0,516.37,404.97
2018,7,1,16,0,734.0,126.0,2.4,16.8,596.0,464.52,363.43
2018,7,1,16,15,714.0,121.5,2.35,16.7,549.5,412.74,320.54
2018,7,1,16,30,694.0,117.0,2.3,16.6,503.0,362.28,277.62
2018,7,1,16,45,668.0,112.0,2.3,16.45,455.0,310.97,233.39
2018,7,1,17,0,642.0,107.0,2.3,16.3,407.0,262.06,190.54
2018,7,1,17,15,608.0,100.5,2.3,16.15,358.0,212.69,147.75
2018,7,1,17,30,574.0,94.0,2.3,16.0,309.0,166.98,109.23
2018,7,1,17,45,528.0,86.5,2.3,15.85,261.0,122.94,75.48
2018,7,1,18,0,482.0,79.0,2.3,15.7,213.0,84.16,51.04
2018,7,1,18,15,417.5,69.0,2.3,15.55,168.5,49.98,38.71
2018,7,1,18,30,353.0,59.0,2.3,15.4,124.0,43.94,33.03
2018,7,1,18,45,266.5,46.0,2.25,15.25,86.5,35.08,24.62
2018,7,1,19,0,180.0,33.0,2.2,15.1,49.0,25.77,14.23
2018,7,1,19,15,103.5,19.5,2.15,15.05,27.5,19.17,0.0
2018,7,1,19,30,27.0,6.0,2.1,15.0,6.0,5.9,0.0
2018,7,1,19,45,13.5,3.0,2.05,15.0,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,2,4,45,0.0,1.0,1.95,15.0,1.0,0.0,0.0
2018,7,2,5,0,0.0,2.0,2.0,15.1,2.0,1.97,0.0
2018,7,2,5,15,0.0,8.5,2.0,15.2,8.5,8.19,0.0
2018,7,2,5,30,0.0,15.0,2.0,15.3,15.0,14.47,5.48
2018,7,2,5,45,0.0,25.0,2.0,15.45,25.0,24.13,14.34
2018,7,2,6,0,0.0,35.0,2.0,15.6,35.0,33.79,22.83
2018,7,2,6,15,0.0,48.5,1.95,15.7,48.5,46.86,34.1
2018,7,2,6,30,0.0,62.0,1.9,15.8,62.0,60.03,45.34
2018,7,2,6,45,0.0,82.5,1.85,15.95,82.5,80.39,62.41
2018,7,2,7,0,0.0,103.0,1.8,16.1,103.0,100.79,79.24
2018,7,2,7,15,0.5,124.0,1.75,16.2,124.0,121.99,96.46
2018,7,2,7,30,1.0,145.0,1.7,16.3,145.0,143.25,113.46
2018,7,2,7,45,1.5,154.0,1.65,16.4,154.5,152.3,120.34
2018,7,2,8,0,2.0,163.0,1.6,16.5,164.0,161.43,127.24
2018,7,2,8,15,3.0,172.0,1.55,16.6,174.0,171.0,134.45
2018,7,2,8,30,4.0,181.0,1.5,16.7,184.0,180.67,141.69
2018,7,2,8,45,6.5,196.5,1.45,16.75,201.5,198.17,155.17
2018,7,2,9,0,9.0,212.0,1.4,16.8,219.0,215.83,168.63
2018,7,2,9,15,10.5,228.0,1.4,16.9,236.0,233.26,181.76
2018,7,2,9,30,12.0,244.0,1.4,17.0,253.0,250.74,194.83
2018,7,2,9,45,14.0,258.5,1.4,17.05,270.0,267.21,207.1
2018,7,2,10,0,16.0,273.0,1.4,17.1,287.0,283.7,219.33
2018,7,2,10,15,17.0,286.5,1.4,17.15,301.5,298.24,229.97
2018,7,2,10,30,18.0,300.0,1.4,17.2,316.0,312.73,240.54
2018,7,2,10,45,17.5,300.0,1.45,17.2,316.0,312.15,239.86
2018,7,2,11,0,17.0,300.0,1.5,17.2,316.0,311.51,239.25
2018,7,2,11,15,16.0,294.0,1.55,17.2,309.0,304.34,233.73
2018,7,2,11,30,15.0,288.0,1.6,17.2,302.0,297.14,228.25
2018,7,2,11,45,20.5,318.0,1.65,17.2,337.5,332.03,254.73
2018,7,2,12,0,26.0,348.0,1.7,17.2,373.0,371.9,284.48
2018,7,2,12,15,38.0,387.0,1.75,17.15,423.5,421.49,321.4
2018,7,2,12,30,50.0,426.0,1.8,17.1,474.0,470.23,357.22
2018,7,2,12,45,43.5,408.5,1.85,17.1,450.0,444.21,337.99
2018,7,2,13,0,37.0,391.0,1.9,17.1,426.0,418.45,319.28
2018,7,2,13,15,33.0,375.0,1.95,17.1,406.0,396.79,303.57
2018,7,2,13,30,29.0,359.0,2.0,17.1,386.0,375.38,287.94
2018,7,2,13,45,144.5,332.0,2.05,17.05,461.5,447.51,346.52
2018,7,2,14,0,260.0,305.0,2.1,17.0,537.0,510.71,396.78
2018,7,2,14,15,481.5,256.0,2.2,16.95,669.0,628.24,488.15
2018,7,2,14,30,703.0,207.0,2.3,16.9,801.0,727.57,563.16
2018,7,2,14,45,689.5,204.0,2.4,16.85,766.5,684.84,531.88
2018,7,2,15,0,676.0,201.0,2.5,16.8,732.0,641.67,500.73
2018,7,2,15,15,660.5,196.5,2.5,16.8,693.0,595.65,466.21
2018,7,2,15,30,645.0,192.0,2.5,16.8,654.0,549.82,431.08
2018,7,2,15,45,625.5,185.5,2.65,16.65,610.5,500.46,393.12
2018,7,2,16,0,606.0,179.0,2.8,16.5,567.0,452.14,354.86
2018,7,2,16,15,583.0,171.0,2.8,16.4,521.0,402.21,314.0
2018,7,2,16,30,560.0,163.0,2.8,16.3,475.0,354.02,273.66
2018,7,2,16,45,532.5,154.0,2.85,16.2,428.0,305.42,232.42
2018,7,2,17,0,505.0,145.0,2.9,16.1,381.0,259.44,192.91
2018,7,2,17,15,470.0,134.0,2.95,15.95,333.5,212.94,153.43
2018,7,2,17,30,435.0,123.0,3.0,15.8,286.0,170.19,118.03
2018,7,2,17,45,391.5,109.5,3.05,15.7,239.5,128.3,85.82
2018,7,2,18,0,348.0,96.0,3.1,15.6,193.0,91.3,61.08
2018,7,2,18,15,293.0,80.5,3.1,15.5,150.5,58.94,46.6
2018,7,2,18,30,238.0,65.0,3.1,15.4,108.0,48.72,37.2
2018,7,2,18,45,175.0,47.5,3.15,15.3,74.0,38.67,27.69
2018,7,2,19,0,112.0,30.0,3.2,15.2,40.0,24.95,13.55
2018,7,2,19,15,64.0,17.0,3.2,15.15,22.0,16.71,0.0
2018,7,2,19,30,16.0,4.0,3.2,15.1,4.0,3.93,0.0
2018,7,2,19,45,8.0,2.0,3.15,15.05,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,4.05,14.75,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,4.1,14.8,2.0,1.97,0.0
2018,7,3,5,15,0.0,9.0,4.05,14.9,9.0,8.68,0.0
2018,7,3,5,30,0.0,16.0,4.0,15.0,16.0,15.43,6.15
2018,7,3,5,45,0.0,27.5,3.95,15.1,27.5,26.55,16.33
2018,7,3,6,0,0.0,39.0,3.9,15.2,39.0,37.67,26.09
2018,7,3,6,15,0.0,54.0,3.8,15.3,54.0,52.31,38.74
2018,7,3,6,30,0.0,69.0,3.7,15.4,69.0,67.12,51.39
2018,7,3,6,45,0.0,83.5,3.6,15.5,83.5,81.42,63.41
2018,7,3,7,0,0.0,98.0,3.5,15.6,98.0,95.72,75.24
2018,7,3,7,15,1.0,119.5,3.45,15.75,120.0,117.69,93.25
2018,7,3,7,30,2.0,141.0,3.4,15.9,142.0,139.77,111.09
2018,7,3,7,45,1.5,146.0,3.35,16.0,147.0,144.18,114.24
2018,7,3,8,0,1.0,151.0,3.3,16.1,152.0,148.62,117.41
2018,7,3,8,15,2.0,163.0,3.25,16.25,164.5,161.2,127.18
2018,7,3,8,30,3.0,175.0,3.2,16.4,177.0,173.86,136.94
2018,7,3,8,45,5.5,191.0,3.15,16.5,195.0,191.83,150.95
2018,7,3,9,0,8.0,207.0,3.1,16.6,213.0,209.97,164.98
2018,7,3,9,15,16.5,247.0,3.1,16.7,260.0,257.66,202.35
2018,7,3,9,30,25.0,287.0,3.1,16.8,307.0,312.86,244.87
2018,7,3,9,45,45.0,331.0,3.1,16.9,368.5,377.17,294.1
2018,7,3,10,0,65.0,375.0,3.1,17.0,430.0,442.22,342.93
2018,7,3,10,15,62.0,385.5,3.1,17.05,439.5,450.55,348.17
2018,7,3,10,30,59.0,396.0,3.1,17.1,449.0,458.51,353.41
2018,7,3,10,45,45.5,382.0,3.1,17.15,423.5,430.38,331.54
2018,7,3,11,0,32.0,368.0,3.1,17.2,398.0,401.99,309.57
2018,7,3,11,15,37.0,380.0,3.15,17.25,415.0,418.53,322.03
2018,7,3,11,30,42.0,392.0,3.2,17.3,432.0,434.82,334.12
2018,7,3,11,45,69.5,428.5,3.2,17.3,495.5,498.16,381.74
2018,7,3,12,0,97.0,465.0,3.2,17.3,559.0,560.63,427.78
2018,7,3,12,15,128.0,471.5,3.2,17.35,595.5,600.04,456.89
2018,7,3,12,30,159.0,478.0,3.2,17.4,632.0,632.48,480.93
2018,7,3,12,45,205.5,470.0,3.2,17.4,667.5,663.7,504.8
2018,7,3,13,0,252.0,462.0,3.2,17.4,703.0,695.24,528.65
2018,7,3,13,15,246.5,455.5,3.2,17.45,688.0,674.8,513.85
2018,7,3,13,30,241.0,449.0,3.2,17.5,673.0,653.91,499.03
2018,7,3,13,45,239.5,437.0,3.2,17.5,655.5,630.81,482.86
2018,7,3,14,0,238.0,425.0,3.2,17.5,638.0,607.25,466.26
2018,7,3,14,15,181.0,409.0,3.2,17.5,568.0,535.78,413.04
2018,7,3,14,30,124.0,393.0,3.2,17.5,498.0,468.56,362.43
2018,7,3,14,45,92.5,365.0,3.25,17.5,441.5,413.39,321.04
2018,7,3,15,0,61.0,337.0,3.3,17.5,385.0,360.54,280.84
2018,7,3,15,15,82.5,325.0,3.3,17.5,386.5,358.32,280.16
2018,7,3,15,30,104.0,313.0,3.3,17.5,388.0,353.98,277.47
2018,7,3,15,45,132.5,296.5,3.35,17.35,385.5,344.83,271.11
2018,7,3,16,0,161.0,280.0,3.4,17.2,383.0,334.67,263.52
2018,7,3,16,15,186.5,257.0,3.4,17.1,367.5,314.56,247.55
2018,7,3,16,30,212.0,234.0,3.4,17.0,352.0,291.81,228.84
2018,7,3,16,45,220.5,209.5,3.4,16.9,322.0,259.66,202.22
2018,7,3,17,0,229.0,185.0,3.4,16.8,292.0,223.19,171.58
2018,7,3,17,15,262.5,158.0,3.45,16.65,267.0,192.6,144.41
2018,7,3,17,30,296.0,131.0,3.5,16.5,242.0,158.72,114.34
2018,7,3,17,45,288.0,112.5,3.5,16.4,207.0,124.09,86.5
2018,7,3,18,0,280.0,94.0,3.5,16.3,172.0,90.63,62.41
2018,7,3,18,15,238.5,78.0,3.5,16.1,135.0,61.42,48.67
2018,7,3,18,30,197.0,62.0,3.5,15.9,98.0,49.69,37.96
2018,7,3,18,45,137.5,47.0,3.5,15.7,68.5,38.28,27.29
2018,7,3,19,0,78.0,32.0,3.5,15.5,39.0,26.49,14.67
2018,7,3,19,15,39.0,18.5,3.4,15.4,22.0,18.18,0.0
2018,7,3,19,30,0.0,5.0,3.3,15.3,5.0,4.91,0.0
2018,7,3,19,45,0.0,2.5,3.25,15.2,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,4,4,45,5.0,1.5,2.15,14.65,1.5,0.0,0.0
2018,7,4,5,0,10.0,3.0,2.2,14.7,3.0,3.72,0.0
2018,7,4,5,15,10.0,7.0,2.2,14.75,7.5,8.3,0.0
2018,7,4,5,30,10.0,11.0,2.2,14.8,12.0,12.49,3.47
2018,7,4,5,45,5.0,17.5,2.2,14.85,18.0,18.18,9.26
2018,7,4,6,0,0.0,24.0,2.2,14.9,24.0,23.15,13.92
2018,7,4,6,15,0.0,33.5,2.2,15.0,33.5,32.34,21.89
2018,7,4,6,30,0.0,43.0,2.2,15.1,43.0,41.52,29.79
2018,7,4,6,45,0.0,60.0,2.2,15.15,60.0,57.98,43.74
2018,7,4,7,0,0.0,77.0,2.2,15.2,77.0,74.58,57.62
2018,7,4,7,15,5.0,111.5,2.2,15.35,114.0,111.76,88.49
2018,7,4,7,30,10.0,146.0,2.2,15.5,151.0,149.65,119.41
2018,7,4,7,45,15.5,173.0,2.25,15.6,181.5,180.72,144.33
2018,7,4,8,0,21.0,200.0,2.3,15.7,212.0,212.26,169.31
2018,7,4,8,15,45.0,233.5,2.3,15.85,262.0,270.46,215.55
2018,7,4,8,30,69.0,267.0,2.3,16.0,312.0,325.31,258.24
2018,7,4,8,45,97.5,297.0,2.35,16.15,365.0,381.65,301.57
2018,7,4,9,0,126.0,327.0,2.4,16.3,418.0,447.1,350.95
2018,7,4,9,15,187.0,343.5,2.45,16.4,487.0,520.55,406.67
2018,7,4,9,30,248.0,360.0,2.5,16.5,556.0,604.76,468.94
2018,7,4,9,45,341.0,347.0,2.5,16.65,629.0,681.92,526.03
2018,7,4,10,0,434.0,334.0,2.5,16.8,702.0,769.69,589.14
2018,7,4,10,15,553.5,288.5,2.55,16.9,774.0,844.48,643.8
2018,7,4,10,30,673.0,243.0,2.6,17.0,846.0,923.55,699.94
2018,7,4,10,45,720.0,219.0,2.6,17.1,878.0,951.88,717.4
2018,7,4,11,0,767.0,195.0,2.6,17.2,910.0,974.4,731.38
2018,7,4,11,15,595.0,295.0,2.6,17.25,855.0,910.64,685.38
2018,7,4,11,30,423.0,395.0,2.6,17.3,800.0,837.89,629.59
2018,7,4,11,45,438.5,396.0,2.6,17.4,818.5,850.93,639.04
2018,7,4,12,0,454.0,397.0,2.6,17.5,837.0,862.02,646.43
2018,7,4,12,15,460.0,396.0,2.55,17.55,841.5,859.7,644.33
2018,7,4,12,30,466.0,395.0,2.5,17.6,846.0,855.48,641.1
2018,7,4,12,45,583.0,320.0,2.45,17.65,880.0,882.67,663.49
2018,7,4,13,0,700.0,245.0,2.4,17.7,914.0,904.2,680.8
2018,7,4,13,15,815.0,173.5,2.35,17.7,940.5,918.84,690.39
2018,7,4,13,30,930.0,102.0,2.3,17.7,967.0,926.13,695.17
2018,7,4,13,45,928.0,100.0,2.25,17.75,946.0,894.7,673.87
2018,7,4,14,0,926.0,98.0,2.2,17.8,925.0,860.67,651.13
2018,7,4,14,15,920.5,97.5,2.2,17.8,897.0,822.87,626.26
2018,7,4,14,30,915.0,97.0,2.2,17.8,869.0,783.01,599.76
2018,7,4,14,45,908.0,95.0,2.25,17.85,834.5,738.78,570.14
2018,7,4,15,0,901.0,93.0,2.3,17.9,800.0,693.01,538.88
2018,7,4,15,15,890.5,90.5,2.3,17.9,759.5,643.25,501.78
2018,7,4,15,30,880.0,88.0,2.3,17.9,719.0,592.7,463.11
2018,7,4,15,45,868.5,86.0,2.45,17.85,675.5,541.51,423.43
2018,7,4,16,0,857.0,84.0,2.6,17.8,632.0,490.08,382.09
2018,7,4,16,15,840.5,81.5,2.7,17.75,584.5,436.02,337.21
2018,7,4,16,30,824.0,79.0,2.8,17.7,537.0,382.69,291.51
2018,7,4,16,45,802.0,76.0,2.9,17.65,487.0,324.7,241.09
2018,7,4,17,0,780.0,73.0,3.0,17.6,437.0,271.74,193.86
2018,7,4,17,15,749.5,69.0,3.1,17.45,385.5,218.11,146.52
2018,7,4,17,30,719.0,65.0,3.2,17.3,334.0,167.66,103.27
2018,7,4,17,45,676.5,61.0,3.35,17.2,283.5,119.32,65.92
2018,7,4,18,0,634.0,57.0,3.5,17.1,233.0,72.78,36.69
2018,7,4,18,15,570.5,51.5,3.55,16.9,185.5,34.95,25.26
2018,7,4,18,30,507.0,46.0,3.6,16.7,138.0,32.94,23.23
2018,7,4,18,45,408.0,38.0,3.65,16.5,97.5,28.56,18.87
2018,7,4,19,0,309.0,30.0,3.7,16.3,57.0,23.95,12.61
2018,7,4,19,15,185.0,19.0,3.65,16.2,32.5,18.68,0.0
2018,7,4,19,30,61.0,8.0,3.6,16.1,8.0,7.86,0.0
2018,7,4,19,45,30.5,4.0,3.55,16.0,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.4,15.05,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.3,14.95,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,5,4,45,0.0,1.0,1.0,14.65,1.0,0.0,0.0
2018,7,5,5,0,0.0,2.0,1.1,14.7,2.0,1.97,0.0
2018,7,5,5,15,0.0,8.5,1.15,14.8,8.5,8.2,0.0
2018,7,5,5,30,0.0,15.0,1.2,14.9,15.0,14.47,5.27
2018,7,5,5,45,0.0,25.0,1.3,15.05,25.0,24.13,14.33
2018,7,5,6,0,0.0,35.0,1.4,15.2,35.0,33.79,22.85
2018,7,5,6,15,0.0,47.0,1.35,15.3,47.0,45.4,32.93
2018,7,5,6,30,0.0,59.0,1.3,15.4,59.0,57.03,42.89
2018,7,5,6,45,0.0,64.5,1.3,15.55,64.5,62.34,47.34
2018,7,5,7,0,0.0,70.0,1.3,15.7,70.0,67.67,51.7
2018,7,5,7,15,0.0,89.0,1.2,15.85,89.0,86.38,67.12
2018,7,5,7,30,0.0,108.0,1.1,16.0,108.0,105.2,82.37
2018,7,5,7,45,1.0,131.5,1.05,16.2,132.0,129.22,101.62
2018,7,5,8,0,2.0,155.0,1.0,16.4,156.0,153.37,120.65
2018,7,5,8,15,5.5,178.0,0.9,16.55,181.5,178.92,140.57
2018,7,5,8,30,9.0,201.0,0.8,16.7,207.0,204.76,160.37
2018,7,5,8,45,9.0,204.5,0.7,16.9,210.5,208.28,162.31
2018,7,5,9,0,9.0,208.0,0.6,17.1,214.0,211.82,164.38
2018,7,5,9,15,8.0,207.5,0.6,17.3,213.5,210.5,162.81
2018,7,5,9,30,7.0,207.0,0.6,17.5,213.0,209.15,161.29
2018,7,5,9,45,11.0,237.5,0.6,17.7,247.0,243.37,187.23
2018,7,5,10,0,15.0,268.0,0.6,17.9,281.0,277.76,212.7
2018,7,5,10,15,21.5,303.0,0.75,18.05,322.0,319.19,243.64
2018,7,5,10,30,28.0,338.0,0.9,18.2,363.0,368.2,279.75
2018,7,5,10,45,36.5,365.0,1.05,18.4,398.5,404.01,305.87
2018,7,5,11,0,45.0,392.0,1.2,18.6,434.0,439.7,331.79
2018,7,5,11,15,63.0,420.5,1.4,18.7,480.0,486.17,365.99
2018,7,5,11,30,81.0,449.0,1.6,18.8,526.0,532.25,399.55
2018,7,5,11,45,80.5,453.5,1.8,18.9,530.5,534.72,401.48
2018,7,5,12,0,80.0,458.0,2.0,19.0,535.0,536.76,403.4
2018,7,5,12,15,104.5,463.5,2.25,19.0,564.5,564.0,424.61
2018,7,5,12,30,129.0,469.0,2.5,19.0,594.0,594.55,447.91
2018,7,5,12,45,221.5,451.5,2.75,19.05,664.0,660.87,499.02
2018,7,5,13,0,314.0,434.0,3.0,19.1,734.0,726.01,548.38
2018,7,5,13,15,434.5,376.0,3.2,19.05,784.0,771.18,584.83
2018,7,5,13,30,555.0,318.0,3.4,19.0,834.0,807.54,614.96
2018,7,5,13,45,637.0,264.5,3.55,18.95,843.5,807.04,618.1
2018,7,5,14,0,719.0,211.0,3.7,18.9,853.0,800.53,616.86
2018,7,5,14,15,816.0,150.0,3.8,18.8,856.5,791.4,611.83
2018,7,5,14,30,913.0,89.0,3.9,18.7,860.0,774.03,600.95
2018,7,5,14,45,905.0,87.5,4.0,18.65,825.0,729.68,570.4
2018,7,5,15,0,897.0,86.0,4.1,18.6,790.0,683.88,538.51
2018,7,5,15,15,886.5,84.5,4.1,18.6,750.5,635.27,501.35
2018,7,5,15,30,876.0,83.0,4.1,18.6,711.0,585.87,462.55
2018,7,5,15,45,860.0,81.5,4.0,18.4,665.5,532.98,420.21
2018,7,5,16,0,844.0,80.0,3.9,18.2,620.0,480.29,376.88
2018,7,5,16,15,823.5,78.5,3.85,18.1,571.5,426.12,331.17
2018,7,5,16,30,803.0,77.0,3.8,18.0,523.0,373.08,285.22
2018,7,5,16,45,752.0,80.5,3.7,17.9,467.0,312.73,233.13
2018,7,5,17,0,701.0,84.0,3.6,17.8,411.0,260.54,187.39
2018,7,5,17,15,578.0,95.5,3.65,17.6,344.0,202.13,139.99
2018,7,5,17,30,455.0,107.0,3.7,17.4,277.0,159.99,108.24
2018,7,5,17,45,369.5,99.5,3.7,17.2,224.0,117.73,77.55
2018,7,5,18,0,284.0,92.0,3.7,17.0,171.0,84.76,57.24
2018,7,5,18,15,239.5,77.5,3.7,16.85,134.5,61.06,48.2
2018,7,5,18,30,195.0,63.0,3.7,16.7,98.0,50.43,38.47
2018,7,5,18,45,143.5,46.5,3.7,16.5,68.0,37.9,26.84
2018,7,5,19,0,92.0,30.0,3.7,16.3,38.0,24.94,13.29
2018,7,5,19,15,53.5,17.5,3.75,16.25,21.5,17.2,0.0
2018,7,5,19,30,15.0,5.0,3.8,16.2,5.0,4.91,0.0
2018,7,5,19,45,7.5,2.5,3.8,16.15,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,3.55,16.45,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,3.7,16.5,1.0,0.98,0.0
2018,7,6,5,15,0.0,3.5,3.8,16.55,3.5,3.37,0.0
2018,7,6,5,30,0.0,6.0,3.9,16.6,6.0,5.78,0.0
2018,7,6,5,45,0.0,7.5,4.05,16.7,7.5,7.23,0.28
2018,7,6,6,0,0.0,9.0,4.2,16.8,9.0,8.67,1.61
2018,7,6,6,15,0.0,13.0,4.15,16.9,13.0,12.53,4.95
2018,7,6,6,30,0.0,17.0,4.1,17.0,17.0,16.4,8.27
2018,7,6,6,45,5.0,43.5,4.05,17.05,45.5,44.23,31.82
2018,7,6,7,0,10.0,70.0,4.0,17.1,74.0,72.61,55.66
2018,7,6,7,15,20.0,109.0,3.95,17.25,118.0,120.07,95.05
2018,7,6,7,30,30.0,148.0,3.9,17.4,162.0,167.34,133.64
2018,7,6,7,45,15.0,116.0,3.8,17.5,123.0,122.58,96.36
2018,7,6,8,0,0.0,84.0,3.7,17.6,84.0,81.26,61.79
2018,7,6,8,15,25.5,116.5,3.6,17.8,133.0,134.44,105.84
2018,7,6,8,30,51.0,149.0,3.5,18.0,182.0,188.01,149.4
2018,7,6,8,45,128.0,225.5,3.45,18.2,316.0,337.12,268.47
2018,7,6,9,0,205.0,302.0,3.4,18.4,450.0,486.35,382.65
2018,7,6,9,15,293.5,299.5,3.45,18.65,524.0,573.57,448.57
2018,7,6,9,30,382.0,297.0,3.5,18.9,598.0,665.33,516.53
2018,7,6,9,45,569.0,224.5,3.55,19.15,695.0,773.2,598.4
2018,7,6,10,0,756.0,152.0,3.6,19.4,792.0,881.58,674.02
2018,7,6,10,15,798.5,138.5,3.75,19.6,834.5,921.54,700.26
2018,7,6,10,30,841.0,125.0,3.9,19.8,877.0,954.9,722.36
2018,7,6,10,45,863.0,115.0,4.1,20.0,903.0,975.46,736.03
2018,7,6,11,0,885.0,105.0,4.3,20.2,929.0,993.45,748.09
2018,7,6,11,15,871.0,117.0,4.5,20.3,938.5,995.26,749.77
2018,7,6,11,30,857.0,129.0,4.7,20.4,948.0,993.62,749.68
2018,7,6,11,45,860.5,129.0,4.9,20.5,956.5,994.19,751.15
2018,7,6,12,0,864.0,129.0,5.1,20.6,965.0,991.68,750.53
2018,7,6,12,15,772.0,189.5,5.35,20.6,936.5,957.49,728.62
2018,7,6,12,30,680.0,250.0,5.6,20.6,908.0,920.02,704.19
2018,7,6,12,45,548.0,324.5,5.8,20.65,852.0,853.98,654.61
2018,7,6,13,0,416.0,399.0,6.0,20.7,796.0,789.54,604.83
2018,7,6,13,15,549.5,314.5,6.15,20.65,830.5,816.59,630.37
2018,7,6,13,30,683.0,230.0,6.3,20.6,865.0,835.75,649.32
2018,7,6,13,45,794.5,159.5,6.45,20.6,881.0,839.91,653.42
2018,7,6,14,0,906.0,89.0,6.6,20.6,897.0,835.81,651.69
2018,7,6,14,15,900.0,88.0,6.7,20.55,869.0,797.88,625.18
2018,7,6,14,30,894.0,87.0,6.8,20.5,841.0,757.99,597.11
2018,7,6,14,45,875.0,91.5,6.9,20.4,804.5,712.32,564.54
2018,7,6,15,0,856.0,96.0,7.0,20.3,768.0,666.09,530.79
2018,7,6,15,15,846.0,94.0,7.0,20.3,729.5,619.09,493.66
2018,7,6,15,30,836.0,92.0,7.0,20.3,691.0,571.31,455.14
2018,7,6,15,45,832.5,85.5,7.05,20.05,650.0,522.26,415.28
2018,7,6,16,0,829.0,79.0,7.1,19.8,609.0,472.26,373.51
2018,7,6,16,15,783.5,86.0,7.05,19.6,556.0,412.96,323.17
2018,7,6,16,30,738.0,93.0,7.0,19.4,503.0,360.12,277.19
2018,7,6,16,45,581.0,121.0,6.95,19.2,425.0,291.55,220.46
2018,7,6,17,0,424.0,149.0,6.9,19.0,347.0,241.4,180.33
2018,7,6,17,15,347.0,142.0,6.8,18.8,291.5,193.62,141.63
2018,7,6,17,30,270.0,135.0,6.7,18.6,236.0,157.82,114.19
2018,7,6,17,45,204.5,119.0,6.6,18.4,189.0,120.42,86.5
2018,7,6,18,0,139.0,103.0,6.5,18.2,142.0,94.23,69.24
2018,7,6,18,15,106.5,84.0,6.35,18.0,110.0,69.67,55.5
2018,7,6,18,30,74.0,65.0,6.2,17.8,78.0,54.83,42.08
2018,7,6,18,45,45.0,47.0,6.0,17.65,54.0,40.35,28.76
2018,7,6,19,0,16.0,29.0,5.8,17.5,30.0,26.67,14.41
2018,7,6,19,15,8.0,16.5,5.65,17.4,17.0,16.22,0.0
2018,7,6,19,30,0.0,4.0,5.5,17.3,4.0,3.93,0.0
2018,7,6,19,45,0.0,2.0,5.4,17.2,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,5.3,17.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,5.25,17.1,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,5.2,17.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,5.15,17.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,5.05,16.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,5.0,16.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,5.0,16.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,5.0,16.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,5.0,16.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.95,16.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.9,16.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.9,16.4,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.9,16.25,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.95,16.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,5.0,16.05,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,5.0,15.95,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,5.05,15.85,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,5.15,15.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,5.2,15.75,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,5.3,15.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,7,7,4,45,31.5,4.0,5.5,15.85,4.0,0.0,0.0
2018,7,7,5,0,63.0,8.0,5.6,15.9,8.0,12.49,0.0
2018,7,7,5,15,189.0,19.0,5.65,16.0,33.0,41.94,0.0
2018,7,7,5,30,315.0,30.0,5.7,16.1,58.0,93.89,51.57
2018,7,7,5,45,245.0,38.5,5.75,16.25,68.5,103.2,70.22
2018,7,7,6,0,175.0,47.0,5.8,16.4,79.0,105.69,77.79
2018,7,7,6,15,123.0,70.5,5.9,16.55,96.5,119.2,92.31
2018,7,7,6,30,71.0,94.0,6.0,16.7,114.0,126.86,100.53
2018,7,7,6,45,97.0,120.5,6.1,16.9,153.5,170.1,136.98
2018,7,7,7,0,123.0,147.0,6.2,17.1,193.0,215.83,175.11
2018,7,7,7,15,169.0,167.5,6.2,17.25,241.0,268.23,218.52
2018,7,7,7,30,215.0,188.0,6.2,17.4,289.0,324.83,264.86
2018,7,7,7,45,244.0,206.5,6.2,17.55,333.5,378.39,307.82
2018,7,7,8,0,273.0,225.0,6.2,17.7,378.0,428.39,347.39
2018,7,7,8,15,260.5,250.5,6.25,17.85,406.5,457.76,369.26
2018,7,7,8,30,248.0,276.0,6.3,18.0,435.0,485.38,389.42
2018,7,7,8,45,274.0,291.5,6.35,18.1,479.0,531.36,424.7
2018,7,7,9,0,300.0,307.0,6.4,18.2,523.0,578.35,460.32
2018,7,7,9,15,322.5,318.5,6.45,18.3,562.0,618.8,490.59
2018,7,7,9,30,345.0,330.0,6.5,18.4,601.0,659.53,520.82
2018,7,7,9,45,411.5,321.0,6.55,18.45,658.5,726.43,571.82
2018,7,7,10,0,478.0,312.0,6.6,18.5,716.0,788.09,618.42
2018,7,7,10,15,503.0,317.5,6.6,18.6,755.5,825.9,645.46
2018,7,7,10,30,528.0,323.0,6.6,18.7,795.0,862.64,671.62
2018,7,7,10,45,575.5,304.0,6.6,18.75,830.0,894.91,695.71
2018,7,7,11,0,623.0,285.0,6.6,18.8,865.0,927.31,719.77
2018,7,7,11,15,766.5,197.0,6.65,18.85,921.5,978.18,757.22
2018,7,7,11,30,910.0,109.0,6.7,18.9,978.0,1026.38,790.93
2018,7,7,11,45,734.5,212.0,6.7,18.95,917.0,961.6,744.19
2018,7,7,12,0,559.0,315.0,6.7,19.0,856.0,884.39,685.27
2018,7,7,12,15,494.0,358.0,6.8,19.0,836.0,855.8,662.63
2018,7,7,12,30,429.0,401.0,6.9,19.0,816.0,825.84,638.7
2018,7,7,12,45,539.5,339.5,7.0,19.05,857.0,860.81,668.54
2018,7,7,13,0,650.0,278.0,7.1,19.1,898.0,890.12,693.84
2018,7,7,13,15,745.0,216.0,7.25,19.05,916.5,898.88,702.33
2018,7,7,13,30,840.0,154.0,7.4,19.0,935.0,899.63,704.05
2018,7,7,13,45,853.0,140.5,7.55,18.95,917.5,869.85,683.48
2018,7,7,14,0,866.0,127.0,7.7,18.9,900.0,839.54,662.51
2018,7,7,14,15,862.5,123.0,7.8,18.8,872.0,801.96,635.93
2018,7,7,14,30,859.0,119.0,7.9,18.7,844.0,762.34,607.61
2018,7,7,14,45,874.5,103.5,8.0,18.6,815.0,723.51,579.65
2018,7,7,15,0,890.0,88.0,8.1,18.5,786.0,681.37,548.88
2018,7,7,15,15,879.5,86.5,8.1,18.5,746.5,633.04,510.17
2018,7,7,15,30,869.0,85.0,8.1,18.5,707.0,583.91,469.99
2018,7,7,15,45,856.5,83.0,8.2,18.25,663.5,532.7,427.78
2018,7,7,16,0,844.0,81.0,8.3,18.0,620.0,481.34,384.31
2018,7,7,16,15,827.0,78.5,8.3,17.9,573.0,427.7,337.6
2018,7,7,16,30,810.0,76.0,8.3,17.8,526.0,374.84,290.47
2018,7,7,16,45,787.5,73.5,8.3,17.65,476.5,317.82,239.31
2018,7,7,17,0,765.0,71.0,8.3,17.5,427.0,265.89,191.79
2018,7,7,17,15,734.5,67.5,8.2,17.3,376.5,213.44,144.53
2018,7,7,17,30,704.0,64.0,8.1,17.1,326.0,164.18,101.67
2018,7,7,17,45,661.5,60.0,8.05,16.95,276.5,116.58,64.56
2018,7,7,18,0,619.0,56.0,8.0,16.8,227.0,70.83,35.73
2018,7,7,18,15,556.5,50.5,7.85,16.6,180.5,34.18,24.58
2018,7,7,18,30,494.0,45.0,7.7,16.4,134.0,32.14,22.51
2018,7,7,18,45,397.0,37.0,7.55,16.25,94.5,27.71,18.11
2018,7,7,19,0,300.0,29.0,7.4,16.1,55.0,23.06,11.68
2018,7,7,19,15,179.0,18.5,7.25,16.05,31.5,18.18,0.0
2018,7,7,19,30,58.0,8.0,7.1,16.0,8.0,7.86,0.0
2018,7,7,19,45,29.0,4.0,7.0,15.95,4.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,6.9,15.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,6.7,15.85,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,6.5,15.8,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,6.35,15.8,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,6.2,15.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,6.05,15.75,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,5.75,15.7,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,5.55,15.7,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,5.4,15.65,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,5.3,15.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,5.25,15.6,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,5.1,15.35,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,5.1,15.05,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,5.1,14.95,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,5.05,14.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,5.0,14.75,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,5.15,14.7,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,7,8,4,45,14.5,3.0,5.25,14.9,3.0,0.0,0.0
2018,7,8,5,0,29.0,6.0,5.3,15.0,6.0,8.0,0.0
2018,7,8,5,15,90.0,17.5,5.35,15.1,24.0,28.16,0.0
2018,7,8,5,30,151.0,29.0,5.4,15.2,42.0,63.36,34.89
2018,7,8,5,45,170.0,43.0,5.5,15.35,67.0,90.89,62.9
2018,7,8,6,0,189.0,57.0,5.6,15.5,92.0,116.94,86.91
2018,7,8,6,15,171.5,79.0,5.6,15.7,118.0,144.9,113.07
2018,7,8,6,30,154.0,101.0,5.6,15.9,144.0,166.88,133.39
2018,7,8,6,45,218.5,118.0,5.6,16.05,192.5,225.28,182.83
2018,7,8,7,0,283.0,135.0,5.6,16.2,241.0,286.18,234.07
2018,7,8,7,15,467.0,117.5,5.6,16.4,323.0,386.48,317.83
2018,7,8,7,30,651.0,100.0,5.6,16.6,405.0,501.89,412.6
2018,7,8,7,45,725.5,90.0,5.6,16.75,465.5,567.22,465.49
2018,7,8,8,0,800.0,80.0,5.6,16.9,526.0,638.91,522.16
2018,7,8,8,15,684.5,125.5,5.6,17.05,531.0,640.44,520.46
2018,7,8,8,30,569.0,171.0,5.6,17.2,536.0,628.33,507.77
2018,7,8,8,45,407.5,243.5,5.65,17.35,514.5,594.08,476.28
2018,7,8,9,0,246.0,316.0,5.7,17.5,493.0,542.88,431.28
2018,7,8,9,15,280.0,327.0,5.75,17.6,539.0,591.02,468.12
2018,7,8,9,30,314.0,338.0,5.8,17.7,585.0,640.26,505.09
2018,7,8,9,45,531.5,254.5,5.85,17.8,694.5,767.04,605.7
2018,7,8,10,0,749.0,171.0,5.9,17.9,804.0,894.39,700.38
2018,7,8,10,15,831.0,133.0,5.9,17.95,857.0,941.06,732.21
2018,7,8,10,30,913.0,95.0,5.9,18.0,910.0,993.36,768.16
2018,7,8,10,45,918.5,95.5,5.95,18.05,932.5,1009.6,778.72
2018,7,8,11,0,924.0,96.0,6.0,18.1,955.0,1022.68,787.35
2018,7,8,11,15,928.0,96.0,6.05,18.15,970.5,1030.51,792.4
2018,7,8,11,30,932.0,96.0,6.1,18.2,986.0,1035.05,795.29
2018,7,8,11,45,934.0,95.5,6.1,18.25,993.0,1033.73,793.89
2018,7,8,12,0,936.0,95.0,6.1,18.3,1000.0,1029.08,790.31
2018,7,8,12,15,935.0,95.5,6.2,18.35,999.5,1019.18,783.8
2018,7,8,12,30,934.0,96.0,6.3,18.4,999.0,1006.06,775.12
2018,7,8,12,45,931.5,97.0,6.35,18.4,991.5,988.86,763.47
2018,7,8,13,0,929.0,98.0,6.4,18.4,984.0,968.62,749.73
2018,7,8,13,15,926.5,97.0,6.5,18.45,969.0,943.47,732.61
2018,7,8,13,30,924.0,96.0,6.6,18.5,954.0,915.51,713.43
2018,7,8,13,45,920.0,95.0,6.7,18.5,932.5,883.57,691.42
2018,7,8,14,0,916.0,94.0,6.8,18.5,911.0,849.16,667.47
2018,7,8,14,15,910.0,93.0,6.85,18.45,882.5,810.86,640.42
2018,7,8,14,30,904.0,92.0,6.9,18.4,854.0,770.55,611.68
2018,7,8,14,45,895.5,91.0,6.95,18.4,820.0,726.65,579.88
2018,7,8,15,0,887.0,90.0,7.0,18.4,786.0,681.34,546.66
2018,7,8,15,15,876.5,88.5,7.0,18.4,746.5,633.12,508.33
2018,7,8,15,30,866.0,87.0,7.0,18.4,707.0,584.1,468.55
2018,7,8,15,45,852.0,85.5,7.05,18.2,663.0,532.67,426.34
2018,7,8,16,0,838.0,84.0,7.1,18.0,619.0,481.24,383.0
2018,7,8,16,15,820.5,81.0,7.1,17.9,571.5,427.18,336.29
2018,7,8,16,30,803.0,78.0,7.1,17.8,524.0,370.77,286.66
2018,7,8,16,45,780.0,76.0,7.1,17.65,475.0,317.59,238.79
2018,7,8,17,0,757.0,74.0,7.1,17.5,426.0,266.33,192.06
2018,7,8,17,15,727.0,70.5,7.05,17.3,376.0,214.39,145.4
2018,7,8,17,30,697.0,67.0,7.0,17.1,326.0,165.59,103.05
2018,7,8,17,45,654.0,62.5,6.95,16.95,276.5,117.86,65.94
2018,7,8,18,0,611.0,58.0,6.9,16.8,227.0,71.88,36.93
2018,7,8,18,15,548.0,52.0,6.8,16.6,180.0,35.46,25.71
2018,7,8,18,30,485.0,46.0,6.7,16.4,133.0,33.06,23.32
2018,7,8,18,45,388.5,38.0,6.6,16.2,94.0,28.7,18.95
2018,7,8,19,0,292.0,30.0,6.5,16.0,55.0,24.13,12.38
2018,7,8,19,15,174.0,18.5,6.35,15.95,31.0,18.18,0.0
2018,7,8,19,30,56.0,7.0,6.2,15.9,7.0,6.88,0.0
2018,7,8,19,45,28.0,3.5,6.05,15.8,3.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.7,15.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,5.55,15.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,5.3,15.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,9,4,45,29.0,4.0,4.85,14.9,4.0,0.0,0.0
2018,7,9,5,0,58.0,8.0,4.9,15.0,8.0,7.86,0.0
2018,7,9,5,15,178.0,19.0,5.0,15.1,32.0,40.12,0.0
2018,7,9,5,30,298.0,30.0,5.1,15.2,56.0,89.82,47.88
2018,7,9,5,45,395.5,37.0,5.15,15.35,95.0,136.53,91.92
2018,7,9,6,0,493.0,44.0,5.2,15.5,134.0,193.38,141.45
2018,7,9,6,15,484.0,57.5,5.2,15.7,168.5,231.91,179.06
2018,7,9,6,30,475.0,71.0,5.2,15.9,203.0,269.16,214.47
2018,7,9,6,45,575.5,70.5,5.15,16.05,262.5,338.14,274.02
2018,7,9,7,0,676.0,70.0,5.1,16.2,322.0,415.57,339.7
2018,7,9,7,15,719.5,70.5,5.05,16.4,374.5,473.42,388.37
2018,7,9,7,30,763.0,71.0,5.0,16.6,427.0,534.22,438.07
2018,7,9,7,45,785.5,74.0,4.9,16.8,476.5,587.1,479.92
2018,7,9,8,0,808.0,77.0,4.8,17.0,526.0,637.37,518.22
2018,7,9,8,15,825.0,79.0,4.7,17.2,573.0,685.48,552.27
2018,7,9,8,30,842.0,81.0,4.6,17.4,620.0,732.99,585.17
2018,7,9,8,45,855.5,82.5,4.5,17.6,663.5,776.26,614.34
2018,7,9,9,0,869.0,84.0,4.4,17.8,707.0,818.15,642.0
2018,7,9,9,15,880.5,85.5,4.35,17.95,747.0,856.69,667.27
2018,7,9,9,30,892.0,87.0,4.3,18.1,787.0,893.24,690.95
2018,7,9,9,45,903.0,86.0,4.25,18.3,821.5,924.44,710.61
2018,7,9,10,0,914.0,85.0,4.2,18.5,856.0,953.23,728.48
2018,7,9,10,15,919.5,86.0,4.2,18.6,884.0,976.29,742.88
2018,7,9,10,30,925.0,87.0,4.2,18.7,912.0,996.38,755.3
2018,7,9,10,45,928.0,88.5,4.25,18.85,933.5,1011.43,764.5
2018,7,9,11,0,931.0,90.0,4.3,19.0,955.0,1023.24,771.62
2018,7,9,11,15,933.5,90.5,4.4,19.1,969.5,1030.21,776.0
2018,7,9,11,30,936.0,91.0,4.5,19.2,984.0,1033.83,778.65
2018,7,9,11,45,937.0,91.5,4.6,19.3,991.5,1032.6,778.14
2018,7,9,12,0,938.0,92.0,4.7,19.4,999.0,1028.01,775.47
2018,7,9,12,15,938.0,92.5,4.9,19.4,999.0,1019.12,771.13
2018,7,9,12,30,938.0,93.0,5.1,19.4,999.0,1006.98,764.54
2018,7,9,12,45,936.5,92.5,5.3,19.45,991.5,989.2,753.85
2018,7,9,13,0,935.0,92.0,5.5,19.5,984.0,968.35,740.95
2018,7,9,13,15,932.5,91.5,5.7,19.5,969.0,943.6,725.32
2018,7,9,13,30,930.0,91.0,5.9,19.5,954.0,916.01,707.51
2018,7,9,13,45,925.5,90.5,6.05,19.45,932.5,883.98,686.2
2018,7,9,14,0,921.0,90.0,6.2,19.4,911.0,849.48,662.92
2018,7,9,14,15,915.0,89.0,6.35,19.35,882.5,811.02,636.48
2018,7,9,14,30,909.0,88.0,6.5,19.3,854.0,770.53,608.25
2018,7,9,14,45,901.0,87.0,6.65,19.25,820.0,726.8,577.25
2018,7,9,15,0,893.0,86.0,6.8,19.2,786.0,681.6,544.75
2018,7,9,15,15,883.0,84.5,6.8,19.2,746.5,633.42,506.74
2018,7,9,15,30,873.0,83.0,6.8,19.2,707.0,584.39,467.13
2018,7,9,15,45,860.5,81.0,6.95,19.05,663.5,532.95,425.15
2018,7,9,16,0,848.0,79.0,7.1,18.9,620.0,481.36,381.85
2018,7,9,16,15,831.5,77.0,7.1,18.75,573.5,428.15,335.93
2018,7,9,16,30,815.0,75.0,7.1,18.6,527.0,375.65,289.49
2018,7,9,16,45,793.5,72.0,7.15,18.45,477.5,318.19,238.29
2018,7,9,17,0,772.0,69.0,7.2,18.3,428.0,265.7,190.55
2018,7,9,17,15,742.5,66.0,7.1,18.1,378.0,213.49,143.63
2018,7,9,17,30,713.0,63.0,7.0,17.9,328.0,164.34,101.01
2018,7,9,17,45,672.0,58.5,6.9,17.7,278.0,115.91,63.39
2018,7,9,18,0,631.0,54.0,6.8,17.5,228.0,72.16,36.57
2018,7,9,18,15,567.5,49.0,6.65,17.35,181.0,33.02,23.48
2018,7,9,18,30,504.0,44.0,6.5,17.2,134.0,31.34,21.73
2018,7,9,18,45,392.5,36.5,6.3,17.0,93.5,27.34,17.7
2018,7,9,19,0,281.0,29.0,6.1,16.8,53.0,23.17,11.47
2018,7,9,19,15,165.0,18.0,5.95,16.75,30.0,17.69,0.0
2018,7,9,19,30,49.0,7.0,5.8,16.7,7.0,6.88,0.0
2018,7,9,19,45,24.5,3.5,5.6,16.6,3.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,5.25,16.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.95,16.45,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.8,16.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.65,16.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.35,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,4.2,16.25,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.55,16.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.8,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,6.15,15.6,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,7,10,4,45,34.0,4.0,4.85,15.25,4.0,0.0,0.0
2018,7,10,5,0,68.0,8.0,5.0,15.3,8.0,7.86,0.0
2018,7,10,5,15,199.0,18.0,5.1,15.4,32.0,41.41,0.0
2018,7,10,5,30,330.0,28.0,5.2,15.5,56.0,92.73,47.81
2018,7,10,5,45,428.0,34.5,5.35,15.65,96.0,140.74,93.89
2018,7,10,6,0,526.0,41.0,5.5,15.8,136.0,198.75,144.66
2018,7,10,6,15,588.0,47.0,5.55,16.0,184.0,253.71,194.76
2018,7,10,6,30,650.0,53.0,5.6,16.2,232.0,315.87,250.61
2018,7,10,6,45,692.0,56.5,5.7,16.4,282.5,372.38,301.27
2018,7,10,7,0,734.0,60.0,5.8,16.6,333.0,432.35,353.5
2018,7,10,7,15,763.0,63.0,5.75,16.75,384.0,487.89,400.7
2018,7,10,7,30,792.0,66.0,5.7,16.9,435.0,544.98,447.74
2018,7,10,7,45,813.0,68.5,5.7,17.1,484.5,594.98,487.99
2018,7,10,8,0,834.0,71.0,5.7,17.3,534.0,647.73,528.48
2018,7,10,8,15,850.5,73.0,5.65,17.45,581.5,696.63,563.75
2018,7,10,8,30,867.0,75.0,5.6,17.6,629.0,744.82,597.93
2018,7,10,8,45,879.5,77.5,5.55,17.75,673.5,789.39,628.88
2018,7,10,9,0,892.0,80.0,5.5,17.9,718.0,832.44,658.3
2018,7,10,9,15,901.0,82.0,5.55,18.05,757.5,870.14,684.01
2018,7,10,9,30,910.0,84.0,5.6,18.2,797.0,905.65,708.0
2018,7,10,9,45,916.0,86.5,5.6,18.3,831.5,936.55,728.42
2018,7,10,10,0,922.0,89.0,5.6,18.4,866.0,964.73,746.84
2018,7,10,10,15,928.0,90.5,5.75,18.55,895.0,988.97,763.31
2018,7,10,10,30,934.0,92.0,5.9,18.7,924.0,1010.22,777.74
2018,7,10,10,45,938.5,92.0,6.0,18.8,945.5,1025.29,787.76
2018,7,10,11,0,943.0,92.0,6.1,18.9,967.0,1037.13,795.63
2018,7,10,11,15,945.5,92.5,6.25,18.95,982.0,1044.18,800.77
2018,7,10,11,30,948.0,93.0,6.4,19.0,997.0,1047.84,803.67
2018,7,10,11,45,949.5,93.0,6.55,19.05,1004.5,1046.58,803.23
2018,7,10,12,0,951.0,93.0,6.7,19.1,1012.0,1041.93,800.52
2018,7,10,12,15,950.5,93.5,6.9,19.1,1012.0,1032.44,794.93
2018,7,10,12,30,950.0,94.0,7.1,19.1,1012.0,1019.66,787.05
2018,7,10,12,45,948.0,94.5,7.25,19.1,1004.5,1002.22,775.6
2018,7,10,13,0,946.0,95.0,7.4,19.1,997.0,981.67,761.94
2018,7,10,13,15,943.5,94.5,7.55,19.0,982.0,956.66,745.34
2018,7,10,13,30,941.0,94.0,7.7,18.9,967.0,928.76,726.57
2018,7,10,13,45,936.5,93.0,7.85,18.8,944.5,895.91,704.05
2018,7,10,14,0,932.0,92.0,8.0,18.7,922.0,860.56,679.52
2018,7,10,14,15,925.5,91.0,8.1,18.6,893.0,821.29,651.72
2018,7,10,14,30,919.0,90.0,8.2,18.5,864.0,780.02,622.18
2018,7,10,14,45,911.5,88.5,8.25,18.35,829.5,735.73,590.08
2018,7,10,15,0,904.0,87.0,8.3,18.2,795.0,689.91,556.49
2018,7,10,15,15,894.0,85.0,8.3,18.2,755.0,640.74,517.17
2018,7,10,15,30,884.0,83.0,8.3,18.2,715.0,590.71,476.21
2018,7,10,15,45,870.0,82.0,8.35,17.95,671.0,538.85,433.3
2018,7,10,16,0,856.0,81.0,8.4,17.7,627.0,486.95,389.23
2018,7,10,16,15,839.0,78.5,8.35,17.55,579.0,432.61,341.88
2018,7,10,16,30,822.0,76.0,8.3,17.4,531.0,379.03,294.07
2018,7,10,16,45,800.0,73.5,8.3,17.25,481.5,321.46,242.29
2018,7,10,17,0,778.0,71.0,8.3,17.1,432.0,268.89,194.08
2018,7,10,17,15,748.0,67.5,8.2,16.9,381.0,215.76,146.09
2018,7,10,17,30,718.0,64.0,8.1,16.7,330.0,165.75,102.51
2018,7,10,17,45,676.0,59.5,8.0,16.55,279.5,116.93,64.43
2018,7,10,18,0,634.0,55.0,7.9,16.4,229.0,72.91,37.41
2018,7,10,18,15,572.0,49.5,7.7,16.25,182.0,33.48,23.99
2018,7,10,18,30,510.0,44.0,7.5,16.1,135.0,31.39,21.87
2018,7,10,18,45,411.5,36.5,7.25,15.95,95.0,27.4,17.82
2018,7,10,19,0,313.0,29.0,7.0,15.8,55.0,23.24,11.43
2018,7,10,19,15,187.0,18.0,6.75,15.8,31.0,17.69,0.0
2018,7,10,19,30,61.0,7.0,6.5,15.8,7.0,6.88,0.0
2018,7,10,19,45,30.5,3.5,6.25,15.75,3.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,6.0,15.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.85,15.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.7,15.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.55,15.6,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.3,15.55,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
