Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,19,0,122.0,19.0,6.2,15.7,25.0,15.01,0.0
2018,7,30,19,15,61.0,9.5,6.1,15.65,12.5,9.34,0.0
2018,7,30,19,30,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,5.95,15.55,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,5.65,15.45,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,5.35,15.35,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,5.05,15.25,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,31,5,15,73.0,9.0,4.2,15.2,12.0,8.85,0.0
2018,7,31,5,30,146.0,18.0,4.2,15.4,24.0,38.41,0.0
2018,7,31,5,45,260.5,29.0,4.15,15.55,57.5,90.29,50.47
2018,7,31,6,0,375.0,40.0,4.1,15.7,91.0,145.79,101.4
2018,7,31,6,15,333.0,48.5,4.1,15.8,108.0,163.33,122.39
2018,7,31,6,30,291.0,57.0,4.1,15.9,125.0,173.58,135.7
2018,7,31,6,45,266.0,82.5,4.1,16.0,156.5,207.21,166.47
2018,7,31,7,0,241.0,108.0,4.1,16.1,188.0,231.84,188.51
2018,7,31,7,15,237.0,111.5,4.1,16.2,201.5,245.29,200.67
2018,7,31,7,30,233.0,115.0,4.1,16.3,215.0,258.09,211.76
2018,7,31,7,45,117.0,128.0,4.1,16.4,178.5,206.1,167.64
2018,7,31,8,0,1.0,141.0,4.1,16.5,142.0,139.03,109.77
2018,7,31,8,15,2.0,156.5,4.1,16.65,158.0,155.14,122.58
2018,7,31,8,30,3.0,172.0,4.1,16.8,174.0,171.33,135.24
2018,7,31,8,45,6.0,191.5,4.1,16.9,195.5,193.23,152.46
2018,7,31,9,0,9.0,211.0,4.1,17.0,217.0,215.34,169.7
2018,7,31,9,15,11.5,227.0,4.1,17.1,235.5,233.63,183.76
2018,7,31,9,30,14.0,243.0,4.1,17.2,254.0,252.04,197.84
2018,7,31,9,45,16.5,262.5,4.15,17.3,276.0,274.08,214.7
2018,7,31,10,0,19.0,282.0,4.2,17.4,298.0,296.17,231.48
2018,7,31,10,15,26.0,311.5,4.25,17.5,334.0,340.44,265.4
2018,7,31,10,30,33.0,341.0,4.3,17.6,370.0,377.62,293.51
2018,7,31,10,45,34.0,354.0,4.4,17.65,384.5,391.68,303.83
2018,7,31,11,0,35.0,367.0,4.5,17.7,399.0,405.54,314.07
2018,7,31,11,15,32.5,365.0,4.6,17.75,395.0,400.2,309.73
2018,7,31,11,30,30.0,363.0,4.7,17.8,391.0,394.72,305.39
2018,7,31,11,45,28.5,361.0,4.85,17.8,388.0,390.1,301.89
2018,7,31,12,0,27.0,359.0,5.0,17.8,385.0,385.35,298.33
2018,7,31,12,15,35.5,378.5,5.15,17.8,412.5,411.98,318.99
2018,7,31,12,30,44.0,398.0,5.3,17.8,440.0,438.03,339.1
2018,7,31,12,45,55.5,411.5,5.45,17.8,464.0,460.24,356.46
2018,7,31,13,0,67.0,425.0,5.6,17.8,488.0,481.6,373.18
2018,7,31,13,15,59.5,410.0,5.7,17.8,465.0,456.67,354.39
2018,7,31,13,30,52.0,395.0,5.8,17.8,442.0,432.08,335.89
2018,7,31,13,45,182.5,341.0,5.95,17.8,500.5,489.25,384.96
2018,7,31,14,0,313.0,287.0,6.1,17.8,559.0,538.5,427.04
2018,7,31,14,15,575.0,206.0,6.2,17.75,685.5,651.53,519.82
2018,7,31,14,30,837.0,125.0,6.3,17.7,812.0,743.63,592.56
2018,7,31,14,45,829.0,122.0,6.4,17.6,777.5,699.95,560.7
2018,7,31,15,0,821.0,119.0,6.5,17.5,743.0,654.18,525.47
2018,7,31,15,15,808.0,116.5,6.5,17.5,703.0,605.02,486.31
2018,7,31,15,30,795.0,114.0,6.5,17.5,663.0,555.45,445.96
2018,7,31,15,45,782.5,109.5,6.65,17.3,619.5,504.07,403.81
2018,7,31,16,0,770.0,105.0,6.8,17.1,576.0,452.72,360.46
2018,7,31,16,15,751.5,100.5,6.8,16.95,528.5,399.17,313.99
2018,7,31,16,30,733.0,96.0,6.8,16.8,481.0,346.73,267.4
2018,7,31,16,45,706.0,91.5,6.8,16.65,431.0,290.56,217.22
2018,7,31,17,0,679.0,87.0,6.8,16.5,381.0,239.18,170.77
2018,7,31,17,15,640.5,81.5,6.75,16.35,330.0,187.45,125.32
2018,7,31,17,30,602.0,76.0,6.7,16.2,279.0,139.91,85.84
2018,7,31,17,45,549.0,69.0,6.65,16.0,230.0,94.33,53.34
2018,7,31,18,0,496.0,62.0,6.6,15.8,181.0,54.9,33.42
2018,7,31,18,15,420.5,53.5,6.5,15.7,137.0,39.17,28.84
2018,7,31,18,30,345.0,45.0,6.4,15.6,93.0,34.86,24.46
2018,7,31,18,45,237.0,32.0,6.25,15.45,59.0,24.85,13.87
2018,7,31,19,0,129.0,19.0,6.1,15.3,25.0,15.07,0.0
2018,7,31,19,15,64.5,9.5,6.0,15.3,12.5,9.34,0.0
2018,7,31,19,30,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,5.75,15.25,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,5.3,15.15,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,5.15,15.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,5.05,15.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.85,14.95,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.6,14.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,1,5,15,0.0,2.0,4.1,15.05,2.0,0.0,0.0
2018,8,1,5,30,0.0,4.0,4.1,15.2,4.0,3.93,0.0
2018,8,1,5,45,74.5,15.5,4.15,15.35,25.5,36.07,17.39
2018,8,1,6,0,149.0,27.0,4.2,15.5,47.0,72.21,48.84
2018,8,1,6,15,223.0,31.5,4.2,15.65,76.0,110.12,81.2
2018,8,1,6,30,297.0,36.0,4.2,15.8,105.0,153.86,119.46
2018,8,1,6,45,148.5,47.0,4.15,15.95,81.5,118.0,93.31
2018,8,1,7,0,0.0,58.0,4.1,16.1,58.0,56.04,41.88
2018,8,1,7,15,0.0,72.0,4.05,16.25,72.0,69.61,53.22
2018,8,1,7,30,0.0,86.0,4.0,16.4,86.0,83.41,64.56
2018,8,1,7,45,0.0,98.0,3.95,16.55,98.0,95.24,74.11
2018,8,1,8,0,0.0,110.0,3.9,16.7,110.0,107.07,83.56
2018,8,1,8,15,0.0,127.0,3.95,16.85,127.0,123.93,97.03
2018,8,1,8,30,0.0,144.0,4.0,17.0,144.0,140.81,110.37
2018,8,1,8,45,3.0,168.5,4.0,17.2,170.5,167.6,131.67
2018,8,1,9,0,6.0,193.0,4.0,17.4,197.0,194.64,152.91
2018,8,1,9,15,8.5,212.0,4.15,17.5,218.0,215.89,169.42
2018,8,1,9,30,11.0,231.0,4.3,17.6,239.0,237.25,185.96
2018,8,1,9,45,14.5,253.0,4.45,17.75,264.5,262.66,205.57
2018,8,1,10,0,18.0,275.0,4.6,17.9,290.0,288.17,225.14
2018,8,1,10,15,23.5,305.0,4.8,17.95,325.0,323.76,252.57
2018,8,1,10,30,29.0,335.0,5.0,18.0,360.0,367.57,286.08
2018,8,1,10,45,29.0,343.0,5.15,18.05,368.5,375.42,291.73
2018,8,1,11,0,29.0,351.0,5.3,18.1,377.0,383.11,297.38
2018,8,1,11,15,28.5,354.5,5.5,18.1,380.5,385.47,299.1
2018,8,1,11,30,28.0,358.0,5.7,18.1,384.0,387.66,300.74
2018,8,1,11,45,27.5,360.5,5.9,18.15,386.0,388.65,301.46
2018,8,1,12,0,27.0,363.0,6.1,18.2,388.0,389.47,302.08
2018,8,1,12,15,29.5,370.0,6.2,18.15,397.5,397.58,308.46
2018,8,1,12,30,32.0,377.0,6.3,18.1,407.0,405.39,314.64
2018,8,1,12,45,36.0,384.5,6.4,18.1,418.0,414.79,322.09
2018,8,1,13,0,40.0,392.0,6.5,18.1,429.0,423.79,329.25
2018,8,1,13,15,43.0,390.0,6.55,18.05,429.5,422.04,328.28
2018,8,1,13,30,46.0,388.0,6.6,18.0,430.0,419.98,327.13
2018,8,1,13,45,193.5,337.0,6.6,17.95,506.0,496.28,391.4
2018,8,1,14,0,341.0,286.0,6.6,17.9,582.0,560.15,444.9
2018,8,1,14,15,620.5,189.5,6.65,17.8,706.0,670.54,536.27
2018,8,1,14,30,900.0,93.0,6.7,17.7,830.0,758.7,605.14
2018,8,1,14,45,892.5,91.0,6.75,17.6,795.0,713.84,572.25
2018,8,1,15,0,885.0,89.0,6.8,17.5,760.0,667.44,537.55
2018,8,1,15,15,873.5,87.5,6.8,17.5,719.5,617.76,497.73
2018,8,1,15,30,862.0,86.0,6.8,17.5,679.0,567.35,456.43
2018,8,1,15,45,847.5,83.5,6.85,17.25,634.0,513.97,412.27
2018,8,1,16,0,833.0,81.0,6.9,17.0,589.0,460.65,366.9
2018,8,1,16,15,813.0,79.0,6.9,16.85,540.5,405.85,318.98
2018,8,1,16,30,793.0,77.0,6.9,16.7,492.0,349.16,268.49
2018,8,1,16,45,766.5,74.5,6.9,16.55,441.5,294.27,218.74
2018,8,1,17,0,740.0,72.0,6.9,16.4,391.0,241.75,170.79
2018,8,1,17,15,704.0,68.0,6.9,16.2,339.5,188.71,123.77
2018,8,1,17,30,668.0,64.0,6.9,16.0,288.0,139.57,82.78
2018,8,1,17,45,615.5,59.5,6.85,15.8,238.0,89.91,47.45
2018,8,1,18,0,563.0,55.0,6.8,15.6,188.0,48.92,28.2
2018,8,1,18,15,483.5,47.5,6.7,15.45,142.0,33.94,24.25
2018,8,1,18,30,404.0,40.0,6.6,15.3,96.0,30.22,20.45
2018,8,1,18,45,280.5,29.5,6.5,15.2,61.0,23.34,12.37
2018,8,1,19,0,157.0,19.0,6.4,15.1,26.0,18.68,0.0
2018,8,1,19,15,78.5,9.5,6.3,15.05,13.0,9.34,0.0
2018,8,1,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,6.05,14.95,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,5.85,14.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,5.7,14.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,5.55,14.8,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,5.4,14.75,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,5.25,14.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,5.15,14.7,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,5.05,14.7,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.95,14.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.95,14.6,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,5.0,14.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,5.2,14.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,5.15,14.4,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.95,14.4,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.85,14.4,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,8,2,5,15,72.5,9.0,4.8,14.55,11.5,0.0,0.0
2018,8,2,5,30,145.0,18.0,4.8,14.7,23.0,37.86,0.0
2018,8,2,5,45,267.5,28.5,4.8,14.8,56.5,89.6,47.21
2018,8,2,6,0,390.0,39.0,4.8,14.9,90.0,147.57,102.19
2018,8,2,6,15,368.5,36.5,4.8,15.05,102.0,160.05,119.06
2018,8,2,6,30,347.0,34.0,4.8,15.2,114.0,169.08,131.59
2018,8,2,6,45,173.5,45.0,4.75,15.35,85.0,125.88,100.01
2018,8,2,7,0,0.0,56.0,4.7,15.5,56.0,54.11,40.35
2018,8,2,7,15,0.0,67.5,4.8,15.7,67.5,65.25,49.67
2018,8,2,7,30,0.0,79.0,4.9,15.9,79.0,76.42,58.86
2018,8,2,7,45,0.0,91.0,5.0,16.05,91.0,88.24,68.48
2018,8,2,8,0,0.0,103.0,5.1,16.2,103.0,100.08,78.01
2018,8,2,8,15,0.0,122.5,5.2,16.3,122.5,119.43,93.65
2018,8,2,8,30,0.0,142.0,5.3,16.4,142.0,138.81,109.16
2018,8,2,8,45,1.5,159.0,5.45,16.55,160.0,156.87,123.5
2018,8,2,9,0,3.0,176.0,5.6,16.7,178.0,175.04,137.83
2018,8,2,9,15,5.5,195.5,5.7,16.75,199.5,196.68,154.94
2018,8,2,9,30,8.0,215.0,5.8,16.8,221.0,218.46,172.05
2018,8,2,9,45,11.0,237.5,5.9,16.9,246.0,243.82,191.91
2018,8,2,10,0,14.0,260.0,6.0,17.0,271.0,269.29,211.71
2018,8,2,10,15,24.0,300.0,6.05,17.05,320.0,326.67,256.62
2018,8,2,10,30,34.0,340.0,6.1,17.1,369.0,377.69,296.04
2018,8,2,10,45,53.5,377.0,6.15,17.15,424.5,434.89,340.25
2018,8,2,11,0,73.0,414.0,6.2,17.2,480.0,492.11,383.98
2018,8,2,11,15,100.5,434.5,6.25,17.25,527.0,539.83,420.59
2018,8,2,11,30,128.0,455.0,6.3,17.3,574.0,594.44,461.98
2018,8,2,11,45,151.0,461.0,6.35,17.3,602.5,621.14,482.46
2018,8,2,12,0,174.0,467.0,6.4,17.3,631.0,646.9,502.27
2018,8,2,12,15,177.5,466.5,6.45,17.35,634.0,645.81,501.45
2018,8,2,12,30,181.0,466.0,6.5,17.4,637.0,643.89,500.14
2018,8,2,12,45,188.0,461.0,6.55,17.4,637.0,639.93,497.65
2018,8,2,13,0,195.0,456.0,6.6,17.4,637.0,635.03,494.5
2018,8,2,13,15,260.5,430.5,6.65,17.4,668.5,664.81,519.36
2018,8,2,13,30,326.0,405.0,6.7,17.4,700.0,687.19,538.47
2018,8,2,13,45,473.5,328.5,6.7,17.4,745.0,727.14,573.34
2018,8,2,14,0,621.0,252.0,6.7,17.4,790.0,755.13,598.69
2018,8,2,14,15,762.5,174.0,6.7,17.35,812.5,765.25,609.74
2018,8,2,14,30,904.0,96.0,6.7,17.3,835.0,763.54,609.43
2018,8,2,14,45,880.0,102.0,6.7,17.25,795.0,714.6,573.5
2018,8,2,15,0,856.0,108.0,6.7,17.2,755.0,665.42,535.61
2018,8,2,15,15,863.0,97.5,6.7,17.2,719.5,619.67,499.21
2018,8,2,15,30,870.0,87.0,6.7,17.2,684.0,571.53,459.95
2018,8,2,15,45,858.0,84.0,6.65,17.05,639.5,518.5,415.72
2018,8,2,16,0,846.0,81.0,6.6,16.9,595.0,465.27,370.15
2018,8,2,16,15,828.0,78.5,6.6,16.8,546.5,410.09,321.84
2018,8,2,16,30,810.0,76.0,6.6,16.7,498.0,352.81,270.76
2018,8,2,16,45,784.5,73.5,6.6,16.55,447.0,297.26,220.39
2018,8,2,17,0,759.0,71.0,6.6,16.4,396.0,243.97,171.7
2018,8,2,17,15,723.5,67.0,6.65,16.25,344.0,189.96,123.83
2018,8,2,17,30,688.0,63.0,6.7,16.1,292.0,139.81,82.09
2018,8,2,17,45,635.0,58.0,6.75,15.95,240.5,88.66,45.98
2018,8,2,18,0,582.0,53.0,6.8,15.8,189.0,46.21,26.61
2018,8,2,18,15,499.0,46.5,6.7,15.65,142.5,33.23,23.59
2018,8,2,18,30,416.0,40.0,6.6,15.5,96.0,30.43,20.55
2018,8,2,18,45,285.0,29.5,6.5,15.35,60.5,23.55,12.12
2018,8,2,19,0,154.0,19.0,6.4,15.2,25.0,18.68,0.0
2018,8,2,19,15,77.0,9.5,6.2,15.15,12.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,5.75,15.05,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,5.25,14.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.75,14.85,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,3,5,15,50.0,9.0,4.25,14.8,10.5,0.0,0.0
2018,8,3,5,30,100.0,18.0,4.3,15.0,21.0,31.47,0.0
2018,8,3,5,45,199.0,31.5,4.35,15.2,52.5,79.09,40.64
2018,8,3,6,0,298.0,45.0,4.4,15.4,84.0,130.27,90.67
2018,8,3,6,15,291.5,49.5,4.3,15.55,101.5,149.08,111.37
2018,8,3,6,30,285.0,54.0,4.2,15.7,119.0,167.24,130.41
2018,8,3,6,45,142.5,67.0,4.15,15.85,99.5,133.09,105.82
2018,8,3,7,0,0.0,80.0,4.1,16.0,80.0,78.05,60.42
2018,8,3,7,15,0.0,98.0,4.0,16.1,98.0,95.97,75.33
2018,8,3,7,30,0.0,116.0,3.9,16.2,116.0,113.88,89.97
2018,8,3,7,45,0.5,132.0,3.85,16.35,132.5,130.05,102.95
2018,8,3,8,0,1.0,148.0,3.8,16.5,149.0,146.27,115.81
2018,8,3,8,15,4.0,167.0,3.75,16.65,169.5,167.35,132.56
2018,8,3,8,30,7.0,186.0,3.7,16.8,190.0,188.68,149.32
2018,8,3,8,45,12.5,211.5,3.65,16.95,219.5,218.84,173.04
2018,8,3,9,0,18.0,237.0,3.6,17.1,249.0,249.37,196.76
2018,8,3,9,15,26.5,267.0,3.6,17.25,286.0,294.72,231.9
2018,8,3,9,30,35.0,297.0,3.6,17.4,323.0,333.94,261.79
2018,8,3,9,45,42.0,321.0,3.6,17.5,354.0,365.72,285.66
2018,8,3,10,0,49.0,345.0,3.6,17.6,385.0,397.62,309.43
2018,8,3,10,15,51.5,361.0,3.6,17.7,404.5,416.82,323.28
2018,8,3,10,30,54.0,377.0,3.6,17.8,424.0,435.84,336.99
2018,8,3,10,45,54.0,387.0,3.65,17.9,435.0,445.91,343.97
2018,8,3,11,0,54.0,397.0,3.7,18.0,446.0,455.71,350.8
2018,8,3,11,15,65.0,415.0,3.75,18.1,475.0,484.41,372.1
2018,8,3,11,30,76.0,433.0,3.8,18.2,504.0,512.76,392.95
2018,8,3,11,45,88.0,444.0,3.85,18.25,526.5,534.37,408.94
2018,8,3,12,0,100.0,455.0,3.9,18.3,549.0,555.37,424.48
2018,8,3,12,15,118.5,459.0,4.1,18.35,570.5,580.64,443.69
2018,8,3,12,30,137.0,463.0,4.3,18.4,592.0,598.5,457.6
2018,8,3,12,45,167.5,459.5,4.5,18.45,616.0,619.01,474.19
2018,8,3,13,0,198.0,456.0,4.7,18.5,640.0,637.77,489.47
2018,8,3,13,15,269.0,426.5,4.9,18.5,672.0,668.45,515.13
2018,8,3,13,30,340.0,397.0,5.1,18.5,704.0,691.44,535.04
2018,8,3,13,45,479.0,327.0,5.3,18.5,748.0,729.98,568.53
2018,8,3,14,0,618.0,257.0,5.5,18.5,792.0,756.92,593.09
2018,8,3,14,15,726.0,196.0,5.65,18.5,803.5,757.53,597.06
2018,8,3,14,30,834.0,135.0,5.8,18.5,815.0,748.56,592.44
2018,8,3,14,45,793.5,145.5,5.95,18.45,769.5,694.62,552.54
2018,8,3,15,0,753.0,156.0,6.1,18.4,724.0,640.98,511.11
2018,8,3,15,15,748.0,148.0,6.1,18.4,686.0,593.92,474.13
2018,8,3,15,30,743.0,140.0,6.1,18.4,648.0,545.91,435.52
2018,8,3,15,45,735.0,131.5,6.3,18.3,605.5,495.13,394.23
2018,8,3,16,0,727.0,123.0,6.5,18.2,563.0,444.06,351.47
2018,8,3,16,15,708.0,117.5,6.5,18.05,516.0,391.21,306.01
2018,8,3,16,30,689.0,112.0,6.5,17.9,469.0,339.6,260.57
2018,8,3,16,45,662.5,106.0,6.55,17.8,420.0,286.8,213.64
2018,8,3,17,0,636.0,100.0,6.6,17.7,371.0,236.52,168.69
2018,8,3,17,15,598.5,92.5,6.6,17.5,320.5,185.62,124.61
2018,8,3,17,30,561.0,85.0,6.6,17.3,270.0,138.88,86.47
2018,8,3,17,45,510.5,76.5,6.6,17.1,222.0,94.7,55.68
2018,8,3,18,0,460.0,68.0,6.6,16.9,174.0,56.49,37.33
2018,8,3,18,15,383.0,56.5,6.45,16.75,129.5,42.0,31.1
2018,8,3,18,30,306.0,45.0,6.3,16.6,85.0,34.39,23.77
2018,8,3,18,45,206.0,31.0,6.2,16.45,53.0,24.25,12.06
2018,8,3,19,0,106.0,17.0,6.1,16.3,21.0,16.71,0.0
2018,8,3,19,15,53.0,8.5,5.85,16.25,10.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,5.6,16.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,5.35,16.15,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,4.1,16.05,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,4,5,15,50.5,8.0,3.7,15.25,9.5,0.0,0.0
2018,8,4,5,30,101.0,16.0,3.7,15.4,19.0,29.5,0.0
2018,8,4,5,45,205.0,29.5,3.75,15.55,50.5,77.39,37.49
2018,8,4,6,0,309.0,43.0,3.8,15.7,82.0,130.44,90.04
2018,8,4,6,15,335.5,55.0,3.8,15.85,115.5,168.37,125.72
2018,8,4,6,30,362.0,67.0,3.8,16.0,149.0,209.21,163.28
2018,8,4,6,45,283.0,94.0,3.8,16.1,168.0,221.02,177.17
2018,8,4,7,0,204.0,121.0,3.8,16.2,187.0,228.75,185.5
2018,8,4,7,15,193.0,144.0,3.85,16.4,215.5,252.93,205.99
2018,8,4,7,30,182.0,167.0,3.9,16.6,244.0,280.52,228.39
2018,8,4,7,45,165.0,191.0,3.95,16.8,267.5,304.08,246.76
2018,8,4,8,0,148.0,215.0,4.0,17.0,291.0,325.66,262.99
2018,8,4,8,15,133.5,238.0,4.05,17.25,311.5,345.98,277.83
2018,8,4,8,30,119.0,261.0,4.1,17.5,332.0,364.69,291.09
2018,8,4,8,45,117.0,283.0,4.15,17.7,357.5,390.52,310.08
2018,8,4,9,0,115.0,305.0,4.2,17.9,383.0,415.8,328.42
2018,8,4,9,15,132.0,327.0,4.2,18.05,422.0,456.64,359.03
2018,8,4,9,30,149.0,349.0,4.2,18.2,461.0,498.02,389.61
2018,8,4,9,45,171.0,366.5,4.2,18.35,501.0,539.43,420.12
2018,8,4,10,0,193.0,384.0,4.2,18.5,541.0,581.26,450.57
2018,8,4,10,15,215.5,396.5,4.3,18.6,577.5,618.37,477.72
2018,8,4,10,30,238.0,409.0,4.4,18.7,614.0,663.67,510.57
2018,8,4,10,45,251.0,418.0,4.5,18.8,639.5,687.22,527.37
2018,8,4,11,0,264.0,427.0,4.6,18.9,665.0,709.92,543.66
2018,8,4,11,15,270.5,433.5,4.75,18.95,681.0,722.54,552.9
2018,8,4,11,30,277.0,440.0,4.9,19.0,697.0,733.98,561.38
2018,8,4,11,45,298.5,437.5,5.05,19.05,716.5,749.71,573.63
2018,8,4,12,0,320.0,435.0,5.2,19.1,736.0,764.03,584.88
2018,8,4,12,15,312.0,437.5,5.4,19.1,731.0,753.03,577.37
2018,8,4,12,30,304.0,440.0,5.6,19.1,726.0,740.89,569.11
2018,8,4,12,45,275.0,444.0,5.75,19.05,701.0,709.39,546.03
2018,8,4,13,0,246.0,448.0,5.9,19.0,676.0,677.83,522.78
2018,8,4,13,15,299.5,420.0,6.1,19.0,693.0,689.43,534.15
2018,8,4,13,30,353.0,392.0,6.3,19.0,710.0,697.7,542.82
2018,8,4,13,45,556.0,286.0,6.45,18.95,772.5,754.91,592.4
2018,8,4,14,0,759.0,180.0,6.6,18.9,835.0,795.62,627.7
2018,8,4,14,15,826.5,141.5,6.7,18.8,832.5,781.77,618.64
2018,8,4,14,30,894.0,103.0,6.8,18.7,830.0,760.74,604.44
2018,8,4,14,45,884.0,102.0,6.9,18.6,794.5,715.11,571.62
2018,8,4,15,0,874.0,101.0,7.0,18.5,759.0,668.16,536.03
2018,8,4,15,15,862.0,99.0,7.0,18.5,718.0,617.96,495.91
2018,8,4,15,30,850.0,97.0,7.0,18.5,677.0,567.11,454.36
2018,8,4,15,45,836.0,94.5,7.0,18.25,632.0,514.34,410.7
2018,8,4,16,0,822.0,92.0,7.0,18.0,587.0,459.2,364.01
2018,8,4,16,15,803.5,88.5,6.9,17.9,538.5,403.74,315.58
2018,8,4,16,30,785.0,85.0,6.8,17.8,490.0,349.33,266.95
2018,8,4,16,45,759.0,80.5,6.75,17.65,438.5,293.1,216.36
2018,8,4,17,0,733.0,76.0,6.7,17.5,387.0,239.23,167.62
2018,8,4,17,15,695.5,72.0,6.55,17.3,335.0,186.35,121.22
2018,8,4,17,30,658.0,68.0,6.4,17.1,283.0,134.64,78.83
2018,8,4,17,45,588.0,63.5,6.3,16.9,230.0,87.18,46.99
2018,8,4,18,0,518.0,59.0,6.2,16.7,177.0,47.83,30.44
2018,8,4,18,15,432.0,49.5,6.0,16.5,131.0,36.3,26.12
2018,8,4,18,30,346.0,40.0,5.8,16.3,85.0,30.84,20.7
2018,8,4,18,45,237.0,29.0,5.6,16.15,53.5,23.49,10.9
2018,8,4,19,0,128.0,18.0,5.4,16.0,22.0,17.69,0.0
2018,8,4,19,15,64.0,9.0,5.25,15.9,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,5.0,15.75,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.8,15.65,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,5,5,15,75.0,8.5,3.45,15.0,10.5,0.0,0.0
2018,8,5,5,30,150.0,17.0,3.5,15.2,21.0,36.96,0.0
2018,8,5,5,45,282.5,26.5,3.55,15.4,54.5,88.22,39.67
2018,8,5,6,0,415.0,36.0,3.6,15.6,88.0,149.16,101.32
2018,8,5,6,15,392.5,36.5,3.6,15.7,104.0,166.11,122.44
2018,8,5,6,30,370.0,37.0,3.6,15.8,120.0,179.88,139.23
2018,8,5,6,45,185.0,56.5,3.6,15.95,98.0,143.65,114.19
2018,8,5,7,0,0.0,76.0,3.6,16.1,76.0,74.01,56.99
2018,8,5,7,15,0.0,94.5,3.6,16.2,94.5,92.44,72.37
2018,8,5,7,30,0.0,113.0,3.6,16.3,113.0,110.87,87.45
2018,8,5,7,45,0.0,124.0,3.55,16.4,124.0,121.62,95.99
2018,8,5,8,0,0.0,135.0,3.5,16.5,135.0,132.4,104.45
2018,8,5,8,15,0.0,143.5,3.55,16.65,143.5,140.66,110.76
2018,8,5,8,30,0.0,152.0,3.6,16.8,152.0,148.96,117.07
2018,8,5,8,45,1.0,160.5,3.6,16.95,161.0,158.05,124.01
2018,8,5,9,0,2.0,169.0,3.6,17.1,170.0,167.23,131.0
2018,8,5,9,15,5.0,190.5,3.6,17.2,194.0,191.27,149.92
2018,8,5,9,30,8.0,212.0,3.6,17.3,218.0,215.49,168.79
2018,8,5,9,45,13.5,244.5,3.65,17.4,255.0,253.25,198.21
2018,8,5,10,0,19.0,277.0,3.7,17.5,292.0,291.25,227.47
2018,8,5,10,15,23.5,302.5,3.8,17.55,322.0,321.35,250.4
2018,8,5,10,30,28.0,328.0,3.9,17.6,352.0,359.59,279.38
2018,8,5,10,45,40.0,354.0,4.0,17.7,389.5,397.9,308.45
2018,8,5,11,0,52.0,380.0,4.1,17.8,427.0,436.17,337.23
2018,8,5,11,15,87.5,409.5,4.2,17.85,490.0,501.11,386.68
2018,8,5,11,30,123.0,439.0,4.3,17.9,553.0,573.09,440.5
2018,8,5,11,45,173.0,447.5,4.45,17.95,609.0,629.13,483.07
2018,8,5,12,0,223.0,456.0,4.6,18.0,665.0,683.9,524.41
2018,8,5,12,15,269.5,444.5,4.65,18.05,697.0,718.65,550.78
2018,8,5,12,30,316.0,433.0,4.7,18.1,729.0,745.26,571.37
2018,8,5,12,45,329.5,424.5,4.75,18.15,731.0,741.25,569.03
2018,8,5,13,0,343.0,416.0,4.8,18.2,733.0,735.61,565.7
2018,8,5,13,15,351.0,404.5,4.85,18.2,724.5,720.36,555.46
2018,8,5,13,30,359.0,393.0,4.9,18.2,716.0,703.67,544.16
2018,8,5,13,45,459.0,335.0,4.95,18.25,737.0,720.02,559.79
2018,8,5,14,0,559.0,277.0,5.0,18.3,758.0,726.99,568.18
2018,8,5,14,15,745.0,184.0,5.05,18.3,802.0,758.99,596.83
2018,8,5,14,30,931.0,91.0,5.1,18.3,846.0,775.17,609.74
2018,8,5,14,45,922.5,89.5,5.2,18.25,810.0,728.57,576.83
2018,8,5,15,0,914.0,88.0,5.3,18.2,774.0,680.45,541.63
2018,8,5,15,15,902.5,86.5,5.3,18.2,732.0,629.21,501.34
2018,8,5,15,30,891.0,85.0,5.3,18.2,690.0,577.18,459.44
2018,8,5,15,45,876.5,83.0,5.4,18.1,644.0,522.61,414.81
2018,8,5,16,0,862.0,81.0,5.5,18.0,598.0,468.06,368.83
2018,8,5,16,15,842.0,78.0,5.5,17.85,547.5,410.63,319.23
2018,8,5,16,30,822.0,75.0,5.5,17.7,497.0,351.35,266.97
2018,8,5,16,45,795.0,72.0,5.5,17.6,444.5,294.19,215.6
2018,8,5,17,0,768.0,69.0,5.5,17.5,392.0,239.46,166.08
2018,8,5,17,15,730.0,65.5,5.4,17.3,339.0,184.99,118.4
2018,8,5,17,30,692.0,62.0,5.3,17.1,286.0,134.68,77.4
2018,8,5,17,45,636.5,57.0,5.25,16.85,234.5,83.33,42.47
2018,8,5,18,0,581.0,52.0,5.2,16.6,183.0,40.99,30.58
2018,8,5,18,15,492.0,45.0,5.15,16.4,136.0,32.43,22.74
2018,8,5,18,30,403.0,38.0,5.1,16.2,89.0,29.13,19.2
2018,8,5,18,45,269.5,27.5,5.05,15.95,55.0,22.18,9.25
2018,8,5,19,0,136.0,17.0,5.0,15.7,21.0,16.71,0.0
2018,8,5,19,15,68.0,8.5,4.95,15.6,10.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,5,15,29.5,6.5,3.8,14.45,7.5,0.0,0.0
2018,8,6,5,30,59.0,13.0,3.8,14.6,15.0,20.67,0.0
2018,8,6,5,45,134.5,28.5,3.8,14.75,42.5,61.94,26.11
2018,8,6,6,0,210.0,44.0,3.8,14.9,70.0,107.02,74.15
2018,8,6,6,15,217.5,57.0,3.75,15.05,95.0,134.82,101.14
2018,8,6,6,30,225.0,70.0,3.7,15.2,120.0,158.74,124.09
2018,8,6,6,45,132.5,93.5,3.6,15.35,125.0,154.35,123.51
2018,8,6,7,0,40.0,117.0,3.5,15.5,130.0,139.18,111.74
2018,8,6,7,15,50.5,139.5,3.4,15.65,158.5,169.85,137.27
2018,8,6,7,30,61.0,162.0,3.3,15.8,187.0,201.46,163.09
2018,8,6,7,45,78.0,187.0,3.25,16.0,223.5,240.67,194.74
2018,8,6,8,0,95.0,212.0,3.2,16.2,260.0,281.27,226.98
2018,8,6,8,15,121.5,237.0,3.15,16.45,305.0,336.6,270.44
2018,8,6,8,30,148.0,262.0,3.1,16.7,350.0,387.39,309.55
2018,8,6,8,45,185.5,281.5,3.1,16.9,401.0,442.38,351.71
2018,8,6,9,0,223.0,301.0,3.1,17.1,452.0,499.58,394.8
2018,8,6,9,15,261.5,313.5,3.15,17.35,501.0,560.1,439.65
2018,8,6,9,30,300.0,326.0,3.2,17.6,550.0,614.15,479.09
2018,8,6,9,45,349.0,327.0,3.25,17.8,600.0,666.44,517.34
2018,8,6,10,0,398.0,328.0,3.3,18.0,650.0,727.65,561.26
2018,8,6,10,15,439.0,325.5,3.35,18.15,692.5,770.81,591.86
2018,8,6,10,30,480.0,323.0,3.4,18.3,735.0,813.68,622.08
2018,8,6,10,45,550.0,301.5,3.5,18.45,785.5,864.26,658.79
2018,8,6,11,0,620.0,280.0,3.6,18.6,836.0,915.85,695.7
2018,8,6,11,15,650.0,267.0,3.7,18.7,859.0,934.0,708.62
2018,8,6,11,30,680.0,254.0,3.8,18.8,882.0,949.7,719.78
2018,8,6,11,45,690.0,251.0,3.95,18.95,892.5,953.13,722.2
2018,8,6,12,0,700.0,248.0,4.1,19.1,903.0,953.79,722.89
2018,8,6,12,15,715.5,238.0,4.2,19.15,908.0,949.88,720.56
2018,8,6,12,30,731.0,228.0,4.3,19.2,913.0,943.0,716.29
2018,8,6,12,45,759.5,208.5,4.45,19.25,915.0,935.74,712.34
2018,8,6,13,0,788.0,189.0,4.6,19.3,917.0,922.69,704.65
2018,8,6,13,15,735.0,213.0,4.75,19.25,883.0,880.47,676.72
2018,8,6,13,30,682.0,237.0,4.9,19.2,849.0,835.72,646.4
2018,8,6,13,45,648.0,246.5,5.05,19.2,816.5,793.27,616.22
2018,8,6,14,0,614.0,256.0,5.2,19.2,784.0,750.83,585.53
2018,8,6,14,15,736.0,189.5,5.3,19.15,800.5,756.46,593.75
2018,8,6,14,30,858.0,123.0,5.4,19.1,817.0,751.11,591.59
2018,8,6,14,45,852.0,119.0,5.5,19.0,782.5,706.66,560.09
2018,8,6,15,0,846.0,115.0,5.6,18.9,748.0,660.65,525.22
2018,8,6,15,15,832.5,113.0,5.6,18.9,707.0,609.47,484.97
2018,8,6,15,30,819.0,111.0,5.6,18.9,666.0,558.63,444.04
2018,8,6,15,45,809.5,105.5,5.65,18.7,622.0,506.33,401.4
2018,8,6,16,0,800.0,100.0,5.7,18.5,578.0,453.73,357.23
2018,8,6,16,15,784.5,94.5,5.7,18.35,530.0,398.65,309.74
2018,8,6,16,30,769.0,89.0,5.7,18.2,482.0,344.35,261.71
2018,8,6,16,45,746.0,84.0,5.7,18.0,431.5,289.35,212.49
2018,8,6,17,0,723.0,79.0,5.7,17.8,381.0,236.42,164.8
2018,8,6,17,15,683.0,74.0,5.7,17.55,328.5,180.03,116.05
2018,8,6,17,30,643.0,69.0,5.7,17.3,276.0,130.54,76.11
2018,8,6,17,45,585.0,63.0,5.65,17.05,225.0,83.61,44.91
2018,8,6,18,0,527.0,57.0,5.6,16.8,174.0,43.45,32.7
2018,8,6,18,15,435.5,48.5,5.55,16.55,128.0,35.81,25.63
2018,8,6,18,30,344.0,40.0,5.5,16.3,82.0,31.33,20.96
2018,8,6,18,45,222.5,27.5,5.4,16.05,50.0,22.42,8.43
2018,8,6,19,0,101.0,15.0,5.3,15.8,18.0,14.74,0.0
2018,8,6,19,15,50.5,7.5,5.25,15.75,9.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,5.15,15.6,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.85,15.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,7,5,15,41.0,7.0,3.65,14.55,8.0,0.0,0.0
2018,8,7,5,30,82.0,14.0,3.7,14.7,16.0,24.62,0.0
2018,8,7,5,45,181.0,27.5,3.75,14.85,45.0,69.03,26.14
2018,8,7,6,0,280.0,41.0,3.8,15.0,74.0,120.38,82.25
2018,8,7,6,15,278.0,42.5,3.8,15.15,89.0,135.94,100.46
2018,8,7,6,30,276.0,44.0,3.8,15.3,104.0,151.46,117.27
2018,8,7,6,45,138.0,49.5,3.8,15.4,79.5,111.27,87.68
2018,8,7,7,0,0.0,55.0,3.8,15.5,55.0,53.14,39.54
2018,8,7,7,15,0.0,69.5,3.85,15.65,69.5,67.19,51.34
2018,8,7,7,30,0.0,84.0,3.9,15.8,84.0,81.47,63.14
2018,8,7,7,45,0.0,99.5,3.95,15.95,99.5,96.82,75.67
2018,8,7,8,0,0.0,115.0,4.0,16.1,115.0,112.18,88.06
2018,8,7,8,15,0.0,131.0,4.0,16.25,131.0,128.06,100.72
2018,8,7,8,30,0.0,147.0,4.0,16.4,147.0,143.95,113.27
2018,8,7,8,45,1.5,164.0,4.05,16.5,165.0,162.02,127.55
2018,8,7,9,0,3.0,181.0,4.1,16.6,183.0,180.2,141.81
2018,8,7,9,15,5.0,194.0,4.2,16.7,197.5,194.85,153.2
2018,8,7,9,30,7.0,207.0,4.3,16.8,212.0,209.61,164.64
2018,8,7,9,45,8.5,218.5,4.4,16.9,225.0,222.5,174.52
2018,8,7,10,0,10.0,230.0,4.5,17.0,238.0,235.42,184.42
2018,8,7,10,15,15.0,263.5,4.6,17.0,276.0,273.85,214.47
2018,8,7,10,30,20.0,297.0,4.7,17.0,314.0,312.41,244.32
2018,8,7,10,45,23.5,320.0,4.85,17.05,340.5,346.56,270.48
2018,8,7,11,0,27.0,343.0,5.0,17.1,367.0,373.25,290.8
2018,8,7,11,15,26.5,346.0,5.1,17.1,370.0,375.1,292.0
2018,8,7,11,30,26.0,349.0,5.2,17.1,373.0,376.79,293.19
2018,8,7,11,45,29.0,359.5,5.3,17.05,386.5,389.45,302.99
2018,8,7,12,0,32.0,370.0,5.4,17.0,400.0,401.82,312.58
2018,8,7,12,15,36.0,382.0,5.45,17.05,415.5,416.36,323.71
2018,8,7,12,30,40.0,394.0,5.5,17.1,431.0,430.48,334.53
2018,8,7,12,45,44.0,396.5,5.5,17.1,437.0,434.62,337.85
2018,8,7,13,0,48.0,399.0,5.5,17.1,443.0,438.36,340.94
2018,8,7,13,15,49.5,393.5,5.5,17.15,438.5,431.52,335.9
2018,8,7,13,30,51.0,388.0,5.5,17.2,434.0,424.46,330.75
2018,8,7,13,45,165.0,345.5,5.5,17.2,488.0,478.05,376.22
2018,8,7,14,0,279.0,303.0,5.5,17.2,542.0,522.8,414.05
2018,8,7,14,15,508.0,247.5,5.5,17.2,664.5,635.17,504.75
2018,8,7,14,30,737.0,192.0,5.5,17.2,787.0,727.83,577.86
2018,8,7,14,45,723.5,189.0,5.55,17.15,751.5,682.84,543.34
2018,8,7,15,0,710.0,186.0,5.6,17.1,716.0,637.29,508.34
2018,8,7,15,15,694.0,181.0,5.6,17.1,675.0,588.03,469.58
2018,8,7,15,30,678.0,176.0,5.6,17.1,634.0,538.94,430.13
2018,8,7,15,45,660.0,169.5,5.65,17.0,589.5,487.84,388.52
2018,8,7,16,0,642.0,163.0,5.7,16.9,545.0,437.61,346.58
2018,8,7,16,15,620.5,154.0,5.7,16.8,497.0,384.76,301.61
2018,8,7,16,30,599.0,145.0,5.7,16.7,449.0,333.62,257.16
2018,8,7,16,45,571.5,135.0,5.7,16.6,400.0,281.76,211.72
2018,8,7,17,0,544.0,125.0,5.7,16.5,351.0,232.17,168.15
2018,8,7,17,15,503.5,114.0,5.65,16.3,300.5,182.66,126.14
2018,8,7,17,30,463.0,103.0,5.6,16.1,250.0,137.63,90.23
2018,8,7,17,45,411.5,89.5,5.55,15.95,202.5,94.48,60.47
2018,8,7,18,0,360.0,76.0,5.5,15.8,155.0,57.25,44.98
2018,8,7,18,15,287.0,60.0,5.4,15.65,112.5,45.26,33.94
2018,8,7,18,30,214.0,44.0,5.3,15.5,70.0,33.97,23.17
2018,8,7,18,45,137.0,28.5,5.25,15.35,42.0,22.49,7.25
2018,8,7,19,0,60.0,13.0,5.2,15.2,14.0,12.78,0.0
2018,8,7,19,15,30.0,6.5,5.1,15.15,7.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,4.9,15.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,4.7,14.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,8,5,15,42.0,6.5,2.65,14.8,7.5,0.0,0.0
2018,8,8,5,30,84.0,13.0,2.6,15.0,15.0,23.79,0.0
2018,8,8,5,45,184.0,27.0,2.55,15.2,44.5,68.52,22.53
2018,8,8,6,0,284.0,41.0,2.5,15.4,74.0,121.15,82.18
2018,8,8,6,15,280.5,47.5,2.5,15.55,94.0,142.32,105.14
2018,8,8,6,30,277.0,54.0,2.5,15.7,114.0,163.28,126.45
2018,8,8,6,45,139.0,74.5,2.45,15.85,104.5,139.82,111.0
2018,8,8,7,0,1.0,95.0,2.4,16.0,95.0,94.29,73.97
2018,8,8,7,15,1.0,110.0,2.4,16.15,110.0,109.11,86.24
2018,8,8,7,30,1.0,125.0,2.4,16.3,125.0,123.95,98.22
2018,8,8,7,45,2.5,140.5,2.4,16.4,141.5,140.23,111.25
2018,8,8,8,0,4.0,156.0,2.4,16.5,158.0,156.65,124.23
2018,8,8,8,15,7.5,175.0,2.35,16.7,179.5,178.21,141.21
2018,8,8,8,30,11.0,194.0,2.3,16.9,201.0,200.05,158.19
2018,8,8,8,45,15.0,215.0,2.3,17.05,225.0,224.58,177.18
2018,8,8,9,0,19.0,236.0,2.3,17.2,249.0,249.36,196.15
2018,8,8,9,15,37.0,272.0,2.35,17.3,299.0,309.34,242.78
2018,8,8,9,30,55.0,308.0,2.4,17.4,349.0,363.62,284.14
2018,8,8,9,45,68.5,335.5,2.45,17.55,389.0,405.52,315.36
2018,8,8,10,0,82.0,363.0,2.5,17.7,429.0,447.75,346.49
2018,8,8,10,15,123.0,379.5,2.55,17.75,482.5,512.96,395.4
2018,8,8,10,30,164.0,396.0,2.6,17.8,536.0,570.53,437.93
2018,8,8,10,45,306.0,375.0,2.65,17.85,645.0,695.48,531.64
2018,8,8,11,0,448.0,354.0,2.7,17.9,754.0,821.41,622.6
2018,8,8,11,15,456.5,354.5,2.75,17.95,768.5,830.85,628.06
2018,8,8,11,30,465.0,355.0,2.8,18.0,783.0,838.41,633.27
2018,8,8,11,45,542.0,317.0,2.85,18.0,819.5,872.27,659.25
2018,8,8,12,0,619.0,279.0,2.9,18.0,856.0,904.64,683.81
2018,8,8,12,15,490.5,339.5,3.0,18.05,797.0,831.86,629.76
2018,8,8,12,30,362.0,400.0,3.1,18.1,738.0,755.56,573.16
2018,8,8,12,45,297.5,423.0,3.15,18.1,699.0,709.09,538.96
2018,8,8,13,0,233.0,446.0,3.2,18.1,660.0,659.7,502.16
2018,8,8,13,15,203.0,441.0,3.3,18.1,625.5,619.67,473.34
2018,8,8,13,30,173.0,436.0,3.4,18.1,591.0,580.5,444.75
2018,8,8,13,45,280.0,378.5,3.55,18.15,621.5,608.52,469.75
2018,8,8,14,0,387.0,321.0,3.7,18.2,652.0,628.77,488.34
2018,8,8,14,15,608.0,228.5,3.85,18.15,727.5,693.62,542.03
2018,8,8,14,30,829.0,136.0,4.0,18.1,803.0,740.31,580.19
2018,8,8,14,45,817.5,134.0,4.15,18.05,767.0,694.49,546.94
2018,8,8,15,0,806.0,132.0,4.3,18.0,731.0,647.68,511.95
2018,8,8,15,15,791.5,129.5,4.3,18.0,690.0,597.85,473.25
2018,8,8,15,30,777.0,127.0,4.3,18.0,649.0,547.79,433.44
2018,8,8,15,45,755.5,124.0,4.55,17.9,602.5,493.78,390.31
2018,8,8,16,0,734.0,121.0,4.8,17.8,556.0,438.57,344.86
2018,8,8,16,15,706.5,117.5,4.9,17.65,506.5,383.68,298.23
2018,8,8,16,30,679.0,114.0,5.0,17.5,457.0,330.96,252.31
2018,8,8,16,45,643.0,109.0,5.1,17.4,405.5,276.88,204.86
2018,8,8,17,0,607.0,104.0,5.2,17.3,354.0,226.43,160.48
2018,8,8,17,15,561.5,96.5,5.2,17.1,303.0,175.96,117.68
2018,8,8,17,30,516.0,89.0,5.2,16.9,252.0,130.67,81.94
2018,8,8,17,45,454.0,79.0,5.25,16.7,203.0,87.15,53.14
2018,8,8,18,0,392.0,69.0,5.3,16.5,154.0,50.62,39.0
2018,8,8,18,15,313.0,55.5,5.2,16.35,111.5,41.74,30.74
2018,8,8,18,30,234.0,42.0,5.1,16.2,69.0,32.42,21.67
2018,8,8,18,45,148.0,27.0,5.0,16.0,41.0,21.31,4.99
2018,8,8,19,0,62.0,12.0,4.9,15.8,13.0,11.8,0.0
2018,8,8,19,15,31.0,6.0,4.7,15.75,6.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,4.3,15.65,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,9,5,15,33.0,6.0,2.45,14.65,6.5,0.0,0.0
2018,8,9,5,30,66.0,12.0,2.4,14.8,13.0,20.36,0.0
2018,8,9,5,45,152.5,26.0,2.35,14.9,40.0,61.12,16.29
2018,8,9,6,0,239.0,40.0,2.3,15.0,67.0,109.04,73.8
2018,8,9,6,15,243.5,52.0,2.3,15.2,92.0,136.4,101.18
2018,8,9,6,30,248.0,64.0,2.3,15.4,117.0,164.4,127.77
2018,8,9,6,45,150.0,90.5,2.3,15.55,125.0,162.44,129.61
2018,8,9,7,0,52.0,117.0,2.3,15.7,133.0,144.96,116.27
2018,8,9,7,15,70.0,140.0,2.25,15.95,166.0,180.6,145.87
2018,8,9,7,30,88.0,163.0,2.2,16.2,199.0,217.91,176.23
2018,8,9,7,45,105.5,187.5,2.2,16.45,236.5,264.14,213.17
2018,8,9,8,0,123.0,212.0,2.2,16.7,274.0,306.2,246.09
2018,8,9,8,15,162.0,234.0,2.2,16.9,324.5,361.69,289.48
2018,8,9,8,30,201.0,256.0,2.2,17.1,375.0,420.05,334.19
2018,8,9,8,45,235.0,274.0,2.15,17.3,423.5,472.69,373.49
2018,8,9,9,0,269.0,292.0,2.1,17.5,472.0,535.19,419.18
2018,8,9,9,15,306.0,303.0,2.1,17.65,520.0,586.31,456.14
2018,8,9,9,30,343.0,314.0,2.1,17.8,568.0,638.72,493.47
2018,8,9,9,45,365.0,322.5,2.1,18.0,605.0,675.8,518.87
2018,8,9,10,0,387.0,331.0,2.1,18.2,642.0,712.64,543.9
2018,8,9,10,15,392.0,342.0,2.15,18.3,667.0,735.57,559.03
2018,8,9,10,30,397.0,353.0,2.2,18.4,692.0,764.54,578.22
2018,8,9,10,45,390.0,365.5,2.25,18.55,706.0,767.1,578.96
2018,8,9,11,0,383.0,378.0,2.3,18.7,720.0,775.27,583.69
2018,8,9,11,15,321.5,408.5,2.35,18.8,699.0,746.67,561.29
2018,8,9,11,30,260.0,439.0,2.4,18.9,678.0,715.95,537.61
2018,8,9,11,45,282.5,434.5,2.45,18.95,696.0,730.49,548.69
2018,8,9,12,0,305.0,430.0,2.5,19.0,714.0,743.67,558.49
2018,8,9,12,15,345.5,415.5,2.6,19.1,737.0,762.56,573.15
2018,8,9,12,30,386.0,401.0,2.7,19.2,760.0,779.32,586.26
2018,8,9,12,45,379.5,400.5,2.75,19.25,751.0,763.43,575.15
2018,8,9,13,0,373.0,400.0,2.8,19.3,742.0,746.37,563.45
2018,8,9,13,15,351.0,402.0,2.9,19.3,719.5,716.84,542.88
2018,8,9,13,30,329.0,404.0,3.0,19.3,697.0,687.17,522.1
2018,8,9,13,45,386.5,363.5,3.15,19.3,699.5,682.94,522.15
2018,8,9,14,0,444.0,323.0,3.3,19.3,702.0,676.12,519.92
2018,8,9,14,15,600.5,249.0,3.35,19.3,742.5,706.66,546.36
2018,8,9,14,30,757.0,175.0,3.4,19.3,783.0,723.91,562.28
2018,8,9,14,45,746.0,171.0,3.5,19.25,747.5,678.87,529.36
2018,8,9,15,0,735.0,167.0,3.6,19.2,712.0,633.01,495.44
2018,8,9,15,15,719.5,162.5,3.6,19.2,671.0,583.39,457.48
2018,8,9,15,30,704.0,158.0,3.6,19.2,630.0,533.82,418.67
2018,8,9,15,45,685.5,152.5,3.65,19.1,585.0,482.13,377.51
2018,8,9,16,0,667.0,147.0,3.7,19.0,540.0,431.29,335.91
2018,8,9,16,15,643.5,139.5,3.7,18.85,492.0,377.73,291.19
2018,8,9,16,30,620.0,132.0,3.7,18.7,444.0,326.04,247.01
2018,8,9,16,45,589.0,124.0,3.7,18.6,394.0,273.9,201.99
2018,8,9,17,0,558.0,116.0,3.7,18.5,344.0,224.92,159.56
2018,8,9,17,15,516.0,105.5,3.7,18.3,293.5,174.89,117.79
2018,8,9,17,30,474.0,95.0,3.7,18.1,243.0,129.63,82.45
2018,8,9,17,45,420.5,82.5,3.7,17.85,195.5,86.86,54.07
2018,8,9,18,0,367.0,70.0,3.7,17.6,148.0,51.48,39.55
2018,8,9,18,15,292.5,55.0,3.7,17.35,106.5,41.45,30.32
2018,8,9,18,30,218.0,40.0,3.7,17.1,65.0,30.86,20.15
2018,8,9,18,45,135.5,25.0,3.7,16.85,38.0,19.7,2.28
2018,8,9,19,0,53.0,10.0,3.7,16.6,11.0,9.83,0.0
