Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,19,15,26.5,5.0,3.65,16.55,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.4,16.25,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,10,5,15,34.0,5.0,1.15,15.65,5.5,0.0,0.0
2018,8,10,5,30,68.0,10.0,1.1,15.8,11.0,18.57,0.0
2018,8,10,5,45,189.0,23.0,1.05,15.95,41.0,63.91,12.28
2018,8,10,6,0,310.0,36.0,1.0,16.1,71.0,121.64,80.55
2018,8,10,6,15,304.5,44.5,1.0,16.25,93.5,145.43,106.12
2018,8,10,6,30,299.0,53.0,1.0,16.4,116.0,169.37,129.96
2018,8,10,6,45,152.0,77.0,1.0,16.6,109.5,147.82,116.64
2018,8,10,7,0,5.0,101.0,1.0,16.8,103.0,102.59,80.46
2018,8,10,7,15,12.0,123.0,1.15,17.05,128.0,128.52,101.89
2018,8,10,7,30,19.0,145.0,1.3,17.3,153.0,155.1,123.37
2018,8,10,7,45,24.5,166.5,1.4,17.55,178.0,180.87,143.83
2018,8,10,8,0,30.0,188.0,1.5,17.8,203.0,212.81,168.89
2018,8,10,8,15,41.5,214.0,1.6,18.0,237.0,249.12,197.2
2018,8,10,8,30,53.0,240.0,1.7,18.2,271.0,286.26,225.74
2018,8,10,8,45,65.0,265.0,1.85,18.35,306.5,323.44,254.06
2018,8,10,9,0,77.0,290.0,2.0,18.5,342.0,361.27,282.56
2018,8,10,9,15,81.5,310.5,2.1,18.65,368.5,388.44,302.39
2018,8,10,9,30,86.0,331.0,2.2,18.8,395.0,415.59,322.09
2018,8,10,9,45,90.5,350.5,2.3,18.9,420.5,441.58,340.86
2018,8,10,10,0,95.0,370.0,2.4,19.0,446.0,467.41,359.4
2018,8,10,10,15,117.0,389.0,2.55,19.05,486.0,517.57,396.43
2018,8,10,10,30,139.0,408.0,2.7,19.1,526.0,559.36,426.99
2018,8,10,10,45,153.0,421.0,2.85,19.15,554.5,586.95,446.95
2018,8,10,11,0,167.0,434.0,3.0,19.2,583.0,614.09,466.62
2018,8,10,11,15,167.0,443.0,3.15,19.25,594.0,622.61,472.51
2018,8,10,11,30,167.0,452.0,3.3,19.3,605.0,630.31,477.97
2018,8,10,11,45,185.0,454.5,3.45,19.35,625.5,648.18,491.47
2018,8,10,12,0,203.0,457.0,3.6,19.4,646.0,665.07,504.22
2018,8,10,12,15,401.0,363.0,3.8,19.4,736.0,768.07,585.2
2018,8,10,12,30,599.0,269.0,4.0,19.4,826.0,855.5,653.42
2018,8,10,12,45,658.5,239.0,4.2,19.4,846.5,868.83,664.75
2018,8,10,13,0,718.0,209.0,4.4,19.4,867.0,877.62,672.11
2018,8,10,13,15,681.5,225.5,4.55,19.35,841.5,841.97,648.45
2018,8,10,13,30,645.0,242.0,4.7,19.3,816.0,805.55,623.14
2018,8,10,13,45,703.5,206.5,4.9,19.25,817.5,797.72,620.57
2018,8,10,14,0,762.0,171.0,5.1,19.2,819.0,783.69,612.27
2018,8,10,14,15,790.0,151.0,5.2,19.15,802.5,756.39,593.76
2018,8,10,14,30,818.0,131.0,5.3,19.1,786.0,724.88,572.07
2018,8,10,14,45,806.0,129.0,5.4,19.05,750.0,679.1,538.54
2018,8,10,15,0,794.0,127.0,5.5,19.0,714.0,632.4,502.81
2018,8,10,15,15,779.5,125.0,5.5,19.0,673.5,583.53,464.2
2018,8,10,15,30,765.0,123.0,5.5,19.0,633.0,534.46,424.55
2018,8,10,15,45,744.5,119.5,5.55,18.75,587.0,481.04,381.04
2018,8,10,16,0,724.0,116.0,5.6,18.5,541.0,426.42,335.47
2018,8,10,16,15,698.0,112.0,5.55,18.35,492.5,372.21,288.9
2018,8,10,16,30,672.0,108.0,5.5,18.2,444.0,320.02,243.09
2018,8,10,16,45,638.5,103.0,5.4,18.05,394.0,267.1,196.38
2018,8,10,17,0,605.0,98.0,5.3,17.9,344.0,217.53,152.63
2018,8,10,17,15,561.5,91.0,5.2,17.7,294.0,168.08,110.76
2018,8,10,17,30,518.0,84.0,5.1,17.5,244.0,123.58,75.98
2018,8,10,17,45,457.5,74.5,4.95,17.3,196.0,81.03,48.65
2018,8,10,18,0,397.0,65.0,4.8,17.1,148.0,47.69,36.29
2018,8,10,18,15,314.5,52.5,4.55,16.95,106.5,39.56,28.68
2018,8,10,18,30,232.0,40.0,4.3,16.8,65.0,30.99,20.11
2018,8,10,18,45,138.0,24.5,4.1,16.6,37.5,19.37,0.0
2018,8,10,19,0,44.0,9.0,3.9,16.4,10.0,8.85,0.0
2018,8,10,19,15,22.0,4.5,3.65,16.35,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,11,5,15,19.0,4.0,1.95,15.85,4.5,0.0,0.0
2018,8,11,5,30,38.0,8.0,2.0,16.0,9.0,12.7,0.0
2018,8,11,5,45,120.5,24.5,2.0,16.1,36.0,52.78,5.22
2018,8,11,6,0,203.0,41.0,2.0,16.2,63.0,101.44,67.85
2018,8,11,6,15,273.5,55.5,2.05,16.35,102.5,148.83,109.68
2018,8,11,6,30,344.0,70.0,2.1,16.5,142.0,204.15,157.65
2018,8,11,6,45,386.5,82.5,2.15,16.65,185.0,253.52,201.09
2018,8,11,7,0,429.0,95.0,2.2,16.8,228.0,307.08,247.06
2018,8,11,7,15,422.5,113.0,2.3,17.05,264.0,345.76,279.88
2018,8,11,7,30,416.0,131.0,2.4,17.3,300.0,383.02,310.35
2018,8,11,7,45,440.5,145.5,2.5,17.5,346.0,433.72,350.66
2018,8,11,8,0,465.0,160.0,2.6,17.7,392.0,485.75,390.96
2018,8,11,8,15,456.0,181.5,2.7,17.85,428.5,523.17,418.7
2018,8,11,8,30,447.0,203.0,2.8,18.0,465.0,558.52,444.33
2018,8,11,8,45,516.5,197.5,2.95,18.2,524.0,623.58,493.66
2018,8,11,9,0,586.0,192.0,3.1,18.4,583.0,695.53,546.91
2018,8,11,9,15,635.5,185.5,3.2,18.5,634.0,749.68,586.17
2018,8,11,9,30,685.0,179.0,3.3,18.6,685.0,804.59,624.45
2018,8,11,9,45,718.0,174.0,3.45,18.7,727.5,846.55,653.08
2018,8,11,10,0,751.0,169.0,3.6,18.8,770.0,887.53,680.95
2018,8,11,10,15,760.0,171.5,3.7,18.9,799.0,909.07,694.89
2018,8,11,10,30,769.0,174.0,3.8,19.0,828.0,931.73,709.81
2018,8,11,10,45,776.0,175.5,3.95,19.05,850.5,948.75,721.31
2018,8,11,11,0,783.0,177.0,4.1,19.1,873.0,962.94,730.99
2018,8,11,11,15,788.0,178.5,4.25,19.1,889.0,972.23,737.56
2018,8,11,11,30,793.0,180.0,4.4,19.1,905.0,978.5,742.23
2018,8,11,11,45,739.5,212.0,4.55,19.1,892.5,959.31,729.96
2018,8,11,12,0,686.0,244.0,4.7,19.1,880.0,933.44,713.15
2018,8,11,12,15,684.0,244.0,4.85,19.1,878.0,922.61,706.8
2018,8,11,12,30,682.0,244.0,5.0,19.1,876.0,909.21,698.54
2018,8,11,12,45,699.5,231.5,5.15,19.05,875.0,899.11,692.76
2018,8,11,13,0,717.0,219.0,5.3,19.0,874.0,885.95,684.79
2018,8,11,13,15,759.5,193.0,5.35,18.9,876.5,876.53,679.1
2018,8,11,13,30,802.0,167.0,5.4,18.8,879.0,865.38,672.22
2018,8,11,13,45,796.0,165.5,5.5,18.75,856.5,832.83,650.05
2018,8,11,14,0,790.0,164.0,5.6,18.7,834.0,798.23,626.31
2018,8,11,14,15,781.5,161.0,5.6,18.6,804.5,758.37,598.19
2018,8,11,14,30,773.0,158.0,5.6,18.5,775.0,717.01,568.19
2018,8,11,14,45,762.0,154.5,5.6,18.4,739.5,672.16,534.26
2018,8,11,15,0,751.0,151.0,5.6,18.3,704.0,625.38,498.22
2018,8,11,15,15,735.5,148.0,5.6,18.3,663.5,576.47,459.52
2018,8,11,15,30,720.0,145.0,5.6,18.3,623.0,527.55,419.96
2018,8,11,15,45,701.5,139.5,5.45,18.1,578.0,475.06,376.82
2018,8,11,16,0,683.0,134.0,5.3,17.9,533.0,423.4,333.35
2018,8,11,16,15,659.0,128.5,5.2,17.8,485.5,370.67,288.08
2018,8,11,16,30,635.0,123.0,5.1,17.7,438.0,319.83,243.54
2018,8,11,16,45,602.5,115.5,5.05,17.6,388.0,266.94,197.17
2018,8,11,17,0,570.0,108.0,5.0,17.5,338.0,217.38,153.72
2018,8,11,17,15,526.5,99.0,4.95,17.35,288.0,168.18,112.35
2018,8,11,17,30,483.0,90.0,4.9,17.2,238.0,123.68,77.75
2018,8,11,17,45,424.5,79.5,4.85,17.05,191.0,82.06,51.01
2018,8,11,18,0,366.0,69.0,4.8,16.9,144.0,50.99,39.18
2018,8,11,18,15,286.0,54.0,4.7,16.8,102.5,40.9,29.81
2018,8,11,18,30,206.0,39.0,4.6,16.7,61.0,30.26,19.32
2018,8,11,18,45,122.0,24.0,4.55,16.55,35.0,19.04,0.0
2018,8,11,19,0,38.0,9.0,4.5,16.4,9.0,8.85,0.0
2018,8,11,19,15,19.0,4.5,4.4,16.35,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.25,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.9,16.15,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,12,5,15,17.0,4.5,2.55,15.75,4.5,0.0,0.0
2018,8,12,5,30,34.0,9.0,2.5,15.9,9.0,13.13,0.0
2018,8,12,5,45,112.0,24.5,2.5,16.05,34.5,50.88,0.0
2018,8,12,6,0,190.0,40.0,2.5,16.2,60.0,97.17,64.52
2018,8,12,6,15,268.0,55.0,2.45,16.35,101.0,146.48,107.81
2018,8,12,6,30,346.0,70.0,2.4,16.5,142.0,204.57,157.93
2018,8,12,6,45,406.0,81.0,2.4,16.65,188.5,259.34,205.69
2018,8,12,7,0,466.0,92.0,2.4,16.8,235.0,320.17,257.59
2018,8,12,7,15,511.0,100.5,2.35,16.95,284.5,376.3,304.57
2018,8,12,7,30,556.0,109.0,2.3,17.1,334.0,439.24,355.46
2018,8,12,7,45,570.0,120.0,2.3,17.25,378.0,486.85,392.96
2018,8,12,8,0,584.0,131.0,2.3,17.4,422.0,534.51,429.41
2018,8,12,8,15,488.5,171.5,2.35,17.55,432.0,534.61,427.2
2018,8,12,8,30,393.0,212.0,2.4,17.7,442.0,528.24,419.64
2018,8,12,8,45,332.0,249.5,2.4,17.85,454.5,528.74,417.51
2018,8,12,9,0,271.0,287.0,2.4,18.0,467.0,531.28,416.43
2018,8,12,9,15,259.5,309.5,2.5,18.15,491.0,554.0,431.96
2018,8,12,9,30,248.0,332.0,2.6,18.3,515.0,575.01,445.97
2018,8,12,9,45,227.0,354.0,2.65,18.4,527.5,576.74,445.63
2018,8,12,10,0,206.0,376.0,2.7,18.5,540.0,584.96,450.0
2018,8,12,10,15,189.0,392.5,2.8,18.6,547.5,589.28,451.89
2018,8,12,10,30,172.0,409.0,2.9,18.7,555.0,592.16,452.79
2018,8,12,10,45,167.0,420.5,2.95,18.75,565.5,600.09,457.8
2018,8,12,11,0,162.0,432.0,3.0,18.8,576.0,607.14,462.19
2018,8,12,11,15,153.0,440.5,3.1,18.85,578.0,606.24,460.98
2018,8,12,11,30,144.0,449.0,3.2,18.9,580.0,604.52,459.27
2018,8,12,11,45,134.5,451.0,3.3,18.95,574.5,594.85,451.97
2018,8,12,12,0,125.0,453.0,3.4,19.0,569.0,584.62,444.33
2018,8,12,12,15,103.5,442.5,3.55,19.0,538.5,543.51,414.24
2018,8,12,12,30,82.0,432.0,3.7,19.0,508.0,509.22,388.91
2018,8,12,12,45,63.5,411.0,3.9,19.0,469.5,467.62,358.2
2018,8,12,13,0,45.0,390.0,4.1,19.0,431.0,426.75,327.69
2018,8,12,13,15,41.5,377.0,4.35,18.95,414.5,408.11,314.33
2018,8,12,13,30,38.0,364.0,4.6,18.9,398.0,389.64,300.97
2018,8,12,13,45,159.5,325.5,4.85,18.85,461.5,453.18,354.34
2018,8,12,14,0,281.0,287.0,5.1,18.8,525.0,507.21,399.53
2018,8,12,14,15,518.5,225.0,5.3,18.7,644.5,618.42,489.65
2018,8,12,14,30,756.0,163.0,5.5,18.6,764.0,708.21,561.38
2018,8,12,14,45,747.0,158.5,5.65,18.55,729.5,663.72,527.57
2018,8,12,15,0,738.0,154.0,5.8,18.5,695.0,618.55,493.01
2018,8,12,15,15,722.5,150.0,5.8,18.5,654.5,569.23,453.94
2018,8,12,15,30,707.0,146.0,5.8,18.5,614.0,519.95,414.05
2018,8,12,15,45,692.5,139.5,5.95,18.25,570.5,469.12,372.64
2018,8,12,16,0,678.0,133.0,6.1,18.0,527.0,418.72,330.39
2018,8,12,16,15,658.0,125.5,6.1,17.85,480.0,365.95,284.95
2018,8,12,16,30,638.0,118.0,6.1,17.7,433.0,314.66,239.81
2018,8,12,16,45,611.0,109.5,6.05,17.55,384.0,262.24,193.4
2018,8,12,17,0,584.0,101.0,6.0,17.4,335.0,212.51,149.39
2018,8,12,17,15,542.0,93.0,6.0,17.2,285.5,163.73,108.15
2018,8,12,17,30,500.0,85.0,6.0,17.0,236.0,119.76,74.03
2018,8,12,17,45,444.5,74.0,5.95,16.85,189.0,77.18,46.92
2018,8,12,18,0,389.0,63.0,5.9,16.7,142.0,46.38,35.14
2018,8,12,18,15,305.0,50.0,5.7,16.55,101.0,37.78,27.08
2018,8,12,18,30,221.0,37.0,5.5,16.4,60.0,28.71,17.83
2018,8,12,18,45,131.0,22.5,5.3,16.3,34.0,17.85,0.0
2018,8,12,19,0,41.0,8.0,5.1,16.2,8.0,7.86,0.0
2018,8,12,19,15,20.5,4.0,4.85,16.15,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.35,16.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,13,5,15,0.0,1.0,2.65,15.3,1.0,0.0,0.0
2018,8,13,5,30,0.0,2.0,2.7,15.5,2.0,1.97,0.0
2018,8,13,5,45,12.0,10.0,2.7,15.65,11.5,12.52,0.0
2018,8,13,6,0,24.0,18.0,2.7,15.8,21.0,24.83,13.12
2018,8,13,6,15,70.0,31.0,2.65,15.9,44.5,56.29,39.27
2018,8,13,6,30,116.0,44.0,2.6,16.0,68.0,90.14,68.16
2018,8,13,6,45,58.0,54.5,2.55,16.15,66.5,80.7,62.15
2018,8,13,7,0,0.0,65.0,2.5,16.3,65.0,62.97,47.71
2018,8,13,7,15,0.0,76.5,2.5,16.4,76.5,74.28,57.16
2018,8,13,7,30,0.0,88.0,2.5,16.5,88.0,85.59,66.43
2018,8,13,7,45,0.0,98.0,2.45,16.65,98.0,95.4,74.3
2018,8,13,8,0,0.0,108.0,2.4,16.8,108.0,105.23,82.09
2018,8,13,8,15,0.0,124.5,2.4,16.95,124.5,121.62,95.15
2018,8,13,8,30,0.0,141.0,2.4,17.1,141.0,138.02,108.08
2018,8,13,8,45,0.5,155.0,2.4,17.25,155.5,152.28,119.17
2018,8,13,9,0,1.0,169.0,2.4,17.4,170.0,166.59,130.21
2018,8,13,9,15,3.5,183.5,2.45,17.5,186.0,183.11,143.06
2018,8,13,9,30,6.0,198.0,2.5,17.6,202.0,199.78,155.94
2018,8,13,9,45,8.5,218.0,2.55,17.75,224.5,222.12,173.15
2018,8,13,10,0,11.0,238.0,2.6,17.9,247.0,244.55,190.28
2018,8,13,10,15,20.5,278.0,2.65,18.0,295.0,293.87,228.32
2018,8,13,10,30,30.0,318.0,2.7,18.1,343.0,351.61,272.09
2018,8,13,10,45,41.5,352.5,2.75,18.15,388.5,398.36,307.1
2018,8,13,11,0,53.0,387.0,2.8,18.2,434.0,445.02,341.67
2018,8,13,11,15,63.5,404.5,2.85,18.25,461.5,472.66,361.97
2018,8,13,11,30,74.0,422.0,2.9,18.3,489.0,499.94,381.98
2018,8,13,11,45,83.0,432.0,3.0,18.3,508.0,517.49,395.02
2018,8,13,12,0,92.0,442.0,3.1,18.3,527.0,534.48,407.71
2018,8,13,12,15,94.0,442.5,3.25,18.25,529.5,534.33,407.95
2018,8,13,12,30,96.0,443.0,3.4,18.2,532.0,533.72,407.99
2018,8,13,12,45,85.5,433.0,3.6,18.2,511.5,510.36,391.0
2018,8,13,13,0,75.0,423.0,3.8,18.2,491.0,487.17,374.12
2018,8,13,13,15,76.0,415.5,4.0,18.1,483.5,477.01,367.36
2018,8,13,13,30,77.0,408.0,4.2,18.0,476.0,466.59,360.32
2018,8,13,13,45,183.0,363.0,4.4,17.9,519.0,509.12,396.91
2018,8,13,14,0,289.0,318.0,4.6,17.8,562.0,543.32,426.64
2018,8,13,14,15,501.0,251.0,4.75,17.7,655.5,628.83,496.6
2018,8,13,14,30,713.0,184.0,4.9,17.6,749.0,695.82,550.98
2018,8,13,14,45,702.0,179.0,5.05,17.5,714.0,651.41,517.55
2018,8,13,15,0,691.0,174.0,5.2,17.4,679.0,606.31,483.31
2018,8,13,15,15,674.5,169.5,5.2,17.4,639.0,557.96,445.11
2018,8,13,15,30,658.0,165.0,5.2,17.4,599.0,509.87,406.31
2018,8,13,15,45,641.0,158.0,5.3,17.2,555.5,459.69,365.48
2018,8,13,16,0,624.0,151.0,5.4,17.0,512.0,410.32,324.21
2018,8,13,16,15,602.0,143.0,5.45,16.9,465.5,359.13,280.39
2018,8,13,16,30,580.0,135.0,5.5,16.8,419.0,309.74,237.21
2018,8,13,16,45,551.0,125.5,5.5,16.65,371.0,259.08,192.76
2018,8,13,17,0,522.0,116.0,5.5,16.5,323.0,211.09,150.73
2018,8,13,17,15,479.0,105.5,5.55,16.35,274.0,163.25,110.69
2018,8,13,17,30,436.0,95.0,5.6,16.2,225.0,120.23,77.48
2018,8,13,17,45,381.0,81.5,5.6,16.05,179.0,79.12,50.95
2018,8,13,18,0,326.0,68.0,5.6,15.9,133.0,50.47,38.82
2018,8,13,18,15,248.5,52.5,5.5,15.8,93.5,39.93,28.97
2018,8,13,18,30,171.0,37.0,5.4,15.7,54.0,28.82,17.69
2018,8,13,18,45,100.0,22.0,5.35,15.55,30.5,17.51,0.0
2018,8,13,19,0,29.0,7.0,5.3,15.4,7.0,6.88,0.0
2018,8,13,19,15,14.5,3.5,5.2,15.35,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,14,5,15,0.0,1.0,3.6,15.65,1.0,0.0,0.0
2018,8,14,5,30,0.0,2.0,3.6,15.7,2.0,1.97,0.0
2018,8,14,5,45,0.0,8.0,3.55,15.8,8.0,7.71,0.0
2018,8,14,6,0,0.0,14.0,3.5,15.9,14.0,13.5,4.89
2018,8,14,6,15,0.0,23.5,3.5,16.0,23.5,22.68,13.16
2018,8,14,6,30,0.0,33.0,3.5,16.1,33.0,31.86,21.2
2018,8,14,6,45,0.0,39.0,3.45,16.2,39.0,37.66,26.3
2018,8,14,7,0,0.0,45.0,3.4,16.3,45.0,43.46,31.27
2018,8,14,7,15,0.0,46.5,3.4,16.4,46.5,44.91,32.46
2018,8,14,7,30,0.0,48.0,3.4,16.5,48.0,46.37,33.59
2018,8,14,7,45,0.0,59.0,3.4,16.6,59.0,57.02,42.39
2018,8,14,8,0,0.0,70.0,3.4,16.7,70.0,67.68,51.1
2018,8,14,8,15,0.5,99.0,3.45,16.8,99.5,96.4,74.65
2018,8,14,8,30,1.0,128.0,3.5,16.9,129.0,125.67,98.31
2018,8,14,8,45,1.5,149.5,3.5,17.0,150.5,147.52,115.68
2018,8,14,9,0,2.0,171.0,3.5,17.1,172.0,169.44,132.93
2018,8,14,9,15,5.0,189.5,3.55,17.15,193.0,190.46,149.45
2018,8,14,9,30,8.0,208.0,3.6,17.2,214.0,211.66,166.0
2018,8,14,9,45,12.0,233.0,3.6,17.3,242.5,240.48,188.4
2018,8,14,10,0,16.0,258.0,3.6,17.4,271.0,269.44,210.71
2018,8,14,10,15,18.0,273.5,3.7,17.45,288.5,286.98,223.99
2018,8,14,10,30,20.0,289.0,3.8,17.5,306.0,304.5,237.26
2018,8,14,10,45,22.0,304.0,3.85,17.6,323.0,321.46,249.98
2018,8,14,11,0,24.0,319.0,3.9,17.7,340.0,345.86,268.33
2018,8,14,11,15,22.0,313.5,4.0,17.7,333.0,330.51,256.34
2018,8,14,11,30,20.0,308.0,4.1,17.7,326.0,322.64,250.19
2018,8,14,11,45,18.5,301.5,4.2,17.7,318.5,314.23,243.69
2018,8,14,12,0,17.0,295.0,4.3,17.7,311.0,305.8,237.2
2018,8,14,12,15,16.5,295.5,4.45,17.7,311.0,305.27,236.88
2018,8,14,12,30,16.0,296.0,4.6,17.7,311.0,304.66,236.51
2018,8,14,12,45,21.5,314.5,4.75,17.7,334.5,327.34,254.34
2018,8,14,13,0,27.0,333.0,4.9,17.7,358.0,353.52,274.76
2018,8,14,13,15,58.5,368.0,5.0,17.65,420.0,414.33,322.55
2018,8,14,13,30,90.0,403.0,5.1,17.6,482.0,472.82,368.0
2018,8,14,13,45,230.0,360.0,5.2,17.6,555.0,547.13,429.1
2018,8,14,14,0,370.0,317.0,5.3,17.6,628.0,608.37,479.28
2018,8,14,14,15,582.5,228.5,5.3,17.55,698.0,668.75,530.06
2018,8,14,14,30,795.0,140.0,5.3,17.5,768.0,711.35,566.24
2018,8,14,14,45,785.5,136.0,5.35,17.4,732.5,666.04,531.62
2018,8,14,15,0,776.0,132.0,5.4,17.3,697.0,619.67,495.81
2018,8,14,15,15,761.0,129.5,5.4,17.3,656.5,570.66,456.75
2018,8,14,15,30,746.0,127.0,5.4,17.3,616.0,521.56,416.71
2018,8,14,15,45,727.5,122.5,5.35,17.2,571.0,467.11,371.67
2018,8,14,16,0,709.0,118.0,5.3,17.1,526.0,415.04,327.4
2018,8,14,16,15,666.5,116.5,5.3,17.0,472.5,357.63,278.18
2018,8,14,16,30,624.0,115.0,5.3,16.9,419.0,304.08,231.46
2018,8,14,16,45,592.0,107.0,5.3,16.8,369.0,251.59,185.16
2018,8,14,17,0,560.0,99.0,5.3,16.7,319.0,202.38,141.87
2018,8,14,17,15,533.5,89.0,5.3,16.6,274.0,155.69,101.9
2018,8,14,17,30,507.0,79.0,5.3,16.5,229.0,112.02,67.74
2018,8,14,17,45,445.5,69.5,5.3,16.35,182.0,70.59,42.61
2018,8,14,18,0,384.0,60.0,5.3,16.2,135.0,44.28,33.31
2018,8,14,18,15,297.5,47.5,5.25,16.15,95.0,36.0,25.46
2018,8,14,18,30,211.0,35.0,5.2,16.1,55.0,27.27,16.06
2018,8,14,18,45,124.0,21.0,5.15,16.0,31.0,16.75,0.0
2018,8,14,19,0,37.0,7.0,5.1,15.9,7.0,6.88,0.0
2018,8,14,19,15,18.5,3.5,5.05,15.85,3.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.75,15.8,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.65,15.8,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.55,15.75,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.45,15.7,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.35,15.7,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.95,15.7,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,15,5,15,0.0,1.5,2.9,15.9,1.5,0.0,0.0
2018,8,15,5,30,0.0,3.0,2.9,16.0,3.0,2.95,0.0
2018,8,15,5,45,0.0,11.5,2.9,16.15,11.5,11.09,0.0
2018,8,15,6,0,0.0,20.0,2.9,16.3,20.0,19.3,9.27
2018,8,15,6,15,0.0,35.5,2.85,16.4,35.5,34.36,22.76
2018,8,15,6,30,0.0,51.0,2.8,16.5,51.0,49.82,36.19
2018,8,15,6,45,0.0,69.5,2.8,16.6,69.5,68.38,52.07
2018,8,15,7,0,0.0,88.0,2.8,16.7,88.0,86.89,67.68
2018,8,15,7,15,0.0,104.0,2.75,16.8,104.0,102.73,80.79
2018,8,15,7,30,0.0,120.0,2.7,16.9,120.0,118.57,93.66
2018,8,15,7,45,7.0,143.5,2.7,17.0,147.0,146.44,116.34
2018,8,15,8,0,14.0,167.0,2.7,17.1,174.0,174.94,139.23
2018,8,15,8,15,23.5,194.5,2.7,17.2,207.5,209.94,167.1
2018,8,15,8,30,33.0,222.0,2.7,17.3,241.0,252.47,200.53
2018,8,15,8,45,51.5,249.0,2.7,17.4,281.5,296.07,234.58
2018,8,15,9,0,70.0,276.0,2.7,17.5,322.0,340.85,269.06
2018,8,15,9,15,118.0,305.0,2.75,17.65,388.5,421.81,331.51
2018,8,15,9,30,166.0,334.0,2.8,17.8,455.0,497.3,388.43
2018,8,15,9,45,235.0,340.5,2.8,17.9,521.5,577.94,448.8
2018,8,15,10,0,304.0,347.0,2.8,18.0,588.0,652.62,503.63
2018,8,15,10,15,405.0,319.5,2.9,18.1,653.0,730.95,561.89
2018,8,15,10,30,506.0,292.0,3.0,18.2,718.0,803.95,615.53
2018,8,15,10,45,385.5,349.5,3.1,18.25,679.0,752.33,574.31
2018,8,15,11,0,265.0,407.0,3.2,18.3,640.0,689.52,525.62
2018,8,15,11,15,383.5,360.0,3.35,18.35,704.0,763.01,582.54
2018,8,15,11,30,502.0,313.0,3.5,18.4,768.0,829.46,632.98
2018,8,15,11,45,699.5,210.0,3.65,18.45,850.0,915.34,697.28
2018,8,15,12,0,897.0,107.0,3.8,18.5,932.0,987.0,746.38
2018,8,15,12,15,896.5,108.0,3.9,18.5,932.0,977.81,740.12
2018,8,15,12,30,896.0,109.0,4.0,18.5,932.0,965.33,732.34
2018,8,15,12,45,892.0,109.5,4.15,18.5,923.0,945.87,720.09
2018,8,15,13,0,888.0,110.0,4.3,18.5,914.0,923.42,705.76
2018,8,15,13,15,884.5,109.5,4.35,18.45,898.5,897.53,688.63
2018,8,15,13,30,881.0,109.0,4.4,18.4,883.0,868.87,669.68
2018,8,15,13,45,876.5,107.5,4.5,18.4,860.5,835.76,647.67
2018,8,15,14,0,872.0,106.0,4.6,18.4,838.0,800.24,623.73
2018,8,15,14,15,865.0,105.0,4.65,18.35,809.0,761.06,596.71
2018,8,15,14,30,858.0,104.0,4.7,18.3,780.0,719.98,568.04
2018,8,15,14,45,848.0,102.0,4.75,18.25,744.0,674.22,535.23
2018,8,15,15,0,838.0,100.0,4.8,18.2,708.0,627.24,499.12
2018,8,15,15,15,824.5,98.0,4.8,18.2,667.0,577.22,459.52
2018,8,15,15,30,811.0,96.0,4.8,18.2,626.0,525.09,417.35
2018,8,15,15,45,793.0,94.0,4.8,18.0,580.5,471.97,373.54
2018,8,15,16,0,775.0,92.0,4.8,17.8,535.0,419.41,328.94
2018,8,15,16,15,750.5,89.5,4.8,17.7,486.5,364.77,281.49
2018,8,15,16,30,726.0,87.0,4.8,17.6,438.0,311.93,234.54
2018,8,15,16,45,692.5,83.0,4.8,17.45,387.0,254.97,184.07
2018,8,15,17,0,659.0,79.0,4.8,17.3,336.0,203.48,138.41
2018,8,15,17,15,614.0,73.5,4.8,17.2,285.0,152.43,95.39
2018,8,15,17,30,569.0,68.0,4.8,17.1,234.0,106.45,60.59
2018,8,15,17,45,502.5,61.0,4.75,16.95,185.5,63.6,35.92
2018,8,15,18,0,436.0,54.0,4.7,16.8,137.0,39.53,29.04
2018,8,15,18,15,341.5,43.5,4.65,16.7,96.0,33.34,23.06
2018,8,15,18,30,247.0,33.0,4.6,16.6,55.0,25.72,14.37
2018,8,15,18,45,145.0,20.0,4.5,16.5,31.0,19.66,0.0
2018,8,15,19,0,43.0,7.0,4.4,16.4,7.0,6.88,0.0
2018,8,15,19,15,21.5,3.5,4.3,16.4,3.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.65,16.2,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.45,16.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,16,5,15,26.5,4.0,2.55,15.85,4.0,0.0,0.0
2018,8,16,5,30,53.0,8.0,2.5,16.0,8.0,14.31,0.0
2018,8,16,5,45,163.0,20.5,2.5,16.1,34.0,53.9,0.0
2018,8,16,6,0,273.0,33.0,2.5,16.2,60.0,107.95,67.62
2018,8,16,6,15,322.5,44.5,2.45,16.35,95.0,150.31,108.73
2018,8,16,6,30,372.0,56.0,2.4,16.5,130.0,196.42,150.33
2018,8,16,6,45,389.0,72.5,2.35,16.6,170.0,241.72,191.26
2018,8,16,7,0,406.0,89.0,2.3,16.7,210.0,288.35,232.07
2018,8,16,7,15,525.0,86.0,2.25,16.85,274.0,368.58,298.64
2018,8,16,7,30,644.0,83.0,2.2,17.0,338.0,457.5,370.52
2018,8,16,7,45,688.0,84.5,2.15,17.15,391.0,516.73,417.2
2018,8,16,8,0,732.0,86.0,2.1,17.3,444.0,577.12,463.5
2018,8,16,8,15,755.5,89.5,2.1,17.45,493.0,629.34,502.3
2018,8,16,8,30,779.0,93.0,2.1,17.6,542.0,681.59,538.54
2018,8,16,8,45,796.5,95.5,2.1,17.7,587.5,727.82,569.77
2018,8,16,9,0,814.0,98.0,2.1,17.8,633.0,773.0,599.8
2018,8,16,9,15,827.0,99.5,2.05,17.95,673.0,807.4,621.32
2018,8,16,9,30,840.0,101.0,2.0,18.1,713.0,844.37,644.43
2018,8,16,9,45,850.0,102.0,1.95,18.25,748.0,876.06,663.58
2018,8,16,10,0,860.0,103.0,1.9,18.4,783.0,905.31,680.94
2018,8,16,10,15,868.0,104.5,1.9,18.55,812.5,930.62,696.1
2018,8,16,10,30,876.0,106.0,1.9,18.7,842.0,953.06,709.37
2018,8,16,10,45,882.5,106.0,1.85,18.8,864.5,969.46,718.22
2018,8,16,11,0,889.0,106.0,1.8,18.9,887.0,982.71,725.09
2018,8,16,11,15,892.5,106.5,1.95,19.0,902.5,990.29,730.97
2018,8,16,11,30,896.0,107.0,2.1,19.1,918.0,994.52,734.76
2018,8,16,11,45,898.0,107.5,2.2,19.25,926.0,993.9,734.74
2018,8,16,12,0,900.0,108.0,2.3,19.4,934.0,989.89,732.63
2018,8,16,12,15,899.5,108.0,2.5,19.4,933.0,979.59,727.88
2018,8,16,12,30,899.0,108.0,2.7,19.4,932.0,966.0,720.89
2018,8,16,12,45,895.5,109.0,2.95,19.4,923.5,947.4,710.83
2018,8,16,13,0,892.0,110.0,3.2,19.4,915.0,925.77,698.49
2018,8,16,13,15,889.0,109.5,3.4,19.3,900.0,900.15,683.13
2018,8,16,13,30,886.0,109.0,3.6,19.2,885.0,871.73,665.6
2018,8,16,13,45,880.5,108.0,3.85,19.1,862.0,838.06,644.37
2018,8,16,14,0,875.0,107.0,4.1,19.0,839.0,802.02,621.09
2018,8,16,14,15,867.5,106.0,4.25,18.9,809.5,762.28,594.35
2018,8,16,14,30,860.0,105.0,4.4,18.8,780.0,720.67,566.09
2018,8,16,14,45,850.0,102.5,4.55,18.7,743.5,674.27,533.49
2018,8,16,15,0,840.0,100.0,4.7,18.6,707.0,626.66,497.54
2018,8,16,15,15,826.0,98.5,4.7,18.6,666.0,576.68,458.03
2018,8,16,15,30,812.0,97.0,4.7,18.6,625.0,524.65,415.99
2018,8,16,15,45,795.0,94.0,4.85,18.4,579.5,470.96,372.12
2018,8,16,16,0,778.0,91.0,5.0,18.2,534.0,417.76,327.22
2018,8,16,16,15,755.0,88.0,5.0,18.05,485.5,363.04,279.67
2018,8,16,16,30,732.0,85.0,5.0,17.9,437.0,309.97,232.46
2018,8,16,16,45,701.0,80.5,5.0,17.75,386.0,255.3,183.69
2018,8,16,17,0,670.0,76.0,5.0,17.6,335.0,201.13,135.74
2018,8,16,17,15,626.0,71.0,4.95,17.4,284.5,150.14,92.86
2018,8,16,17,30,582.0,66.0,4.9,17.2,234.0,104.08,58.32
2018,8,16,17,45,519.0,59.0,4.85,17.0,185.5,60.76,33.95
2018,8,16,18,0,456.0,52.0,4.8,16.8,137.0,37.98,27.65
2018,8,16,18,15,359.5,41.5,4.65,16.7,95.5,31.7,21.58
2018,8,16,18,30,263.0,31.0,4.5,16.6,54.0,25.02,13.3
2018,8,16,18,45,155.5,19.5,4.35,16.55,30.5,19.17,0.0
2018,8,16,19,0,48.0,8.0,4.2,16.5,7.0,0.0,0.0
2018,8,16,19,15,24.0,4.0,4.0,16.45,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,17,5,15,28.0,4.0,1.25,15.8,4.0,0.0,0.0
2018,8,17,5,30,56.0,8.0,1.2,15.9,8.0,7.86,0.0
2018,8,17,5,45,171.0,20.0,1.15,16.05,33.5,54.11,0.0
2018,8,17,6,0,286.0,32.0,1.1,16.2,59.0,109.65,67.47
2018,8,17,6,15,288.5,40.0,1.05,16.35,82.0,134.0,96.03
2018,8,17,6,30,291.0,48.0,1.0,16.5,105.0,159.23,120.99
2018,8,17,6,45,151.0,74.5,1.0,16.65,104.5,144.31,113.42
2018,8,17,7,0,11.0,101.0,1.0,16.8,104.0,105.87,83.17
2018,8,17,7,15,22.0,123.5,0.95,16.95,131.5,134.62,107.0
2018,8,17,7,30,33.0,146.0,0.9,17.1,159.0,169.17,134.97
2018,8,17,7,45,76.0,171.0,0.9,17.25,206.5,222.56,178.06
2018,8,17,8,0,119.0,196.0,0.9,17.4,254.0,286.32,228.34
2018,8,17,8,15,182.5,218.5,0.85,17.55,318.0,358.91,284.49
2018,8,17,8,30,246.0,241.0,0.8,17.7,382.0,444.0,348.12
2018,8,17,8,45,263.5,260.5,0.8,17.85,423.0,487.51,378.76
2018,8,17,9,0,281.0,280.0,0.8,18.0,464.0,531.48,409.48
2018,8,17,9,15,296.5,296.0,0.85,18.15,501.5,570.19,436.34
2018,8,17,9,30,312.0,312.0,0.9,18.3,539.0,608.82,462.84
2018,8,17,9,45,343.5,318.5,0.95,18.45,580.0,651.22,492.25
2018,8,17,10,0,375.0,325.0,1.0,18.6,621.0,693.93,521.48
2018,8,17,10,15,383.5,337.0,1.1,18.7,649.5,720.9,539.64
2018,8,17,10,30,392.0,349.0,1.2,18.8,678.0,746.62,557.07
2018,8,17,10,45,458.0,331.0,1.3,18.85,725.0,802.67,596.84
2018,8,17,11,0,524.0,313.0,1.4,18.9,772.0,850.62,630.66
2018,8,17,11,15,543.0,304.5,1.5,18.95,787.5,861.22,638.46
2018,8,17,11,30,562.0,296.0,1.6,19.0,803.0,869.76,645.35
2018,8,17,11,45,508.5,327.0,1.75,19.0,788.5,845.91,628.82
2018,8,17,12,0,455.0,358.0,1.9,19.0,774.0,819.87,610.88
2018,8,17,12,15,415.5,376.5,2.05,19.0,756.5,793.18,592.85
2018,8,17,12,30,376.0,395.0,2.2,19.0,739.0,761.04,570.88
2018,8,17,12,45,375.0,392.5,2.35,19.0,733.0,748.31,563.38
2018,8,17,13,0,374.0,390.0,2.5,19.0,727.0,734.23,554.67
2018,8,17,13,15,549.0,290.5,2.65,19.0,775.0,782.01,595.06
2018,8,17,13,30,724.0,191.0,2.8,19.0,823.0,816.52,623.89
2018,8,17,13,45,811.0,142.5,2.9,19.0,833.0,814.97,623.76
2018,8,17,14,0,898.0,94.0,3.0,19.0,843.0,805.79,618.66
2018,8,17,14,15,891.0,93.0,3.05,18.95,813.0,765.58,591.5
2018,8,17,14,30,884.0,92.0,3.1,18.9,783.0,723.4,562.83
2018,8,17,14,45,874.0,90.5,3.2,18.9,747.0,676.96,530.77
2018,8,17,15,0,864.0,89.0,3.3,18.9,711.0,629.24,494.9
2018,8,17,15,15,851.0,87.5,3.3,18.9,669.5,578.73,455.61
2018,8,17,15,30,838.0,86.0,3.3,18.9,628.0,527.7,414.84
2018,8,17,15,45,821.5,84.0,3.35,18.75,582.5,474.23,371.35
2018,8,17,16,0,805.0,82.0,3.4,18.6,537.0,418.74,324.97
2018,8,17,16,15,782.5,79.0,3.4,18.5,488.0,362.79,276.81
2018,8,17,16,30,760.0,76.0,3.4,18.4,439.0,308.39,228.79
2018,8,17,16,45,729.5,73.0,3.4,18.3,388.0,253.72,180.19
2018,8,17,17,0,699.0,70.0,3.4,18.2,337.0,202.0,134.42
2018,8,17,17,15,656.0,65.0,3.35,18.0,285.5,147.3,88.79
2018,8,17,17,30,613.0,60.0,3.3,17.8,234.0,99.71,53.55
2018,8,17,17,45,548.5,53.5,3.25,17.65,185.0,55.14,29.43
2018,8,17,18,0,484.0,47.0,3.2,17.5,136.0,33.72,23.83
2018,8,17,18,15,385.0,38.0,3.0,17.4,94.5,28.63,18.83
2018,8,17,18,30,286.0,29.0,2.8,17.3,53.0,23.27,11.31
2018,8,17,18,45,169.5,18.0,2.65,17.25,29.5,17.69,0.0
2018,8,17,19,0,53.0,7.0,2.5,17.2,6.0,0.0,0.0
2018,8,17,19,15,26.5,3.5,2.35,17.15,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,17.1,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,18,5,15,0.0,1.5,1.05,16.35,1.5,0.0,0.0
2018,8,18,5,30,0.0,3.0,1.0,16.5,3.0,2.95,0.0
2018,8,18,5,45,0.0,11.5,0.95,16.6,11.5,11.3,0.0
2018,8,18,6,0,0.0,20.0,0.9,16.7,20.0,19.3,8.75
2018,8,18,6,15,0.0,36.5,0.85,16.9,36.5,35.6,23.66
2018,8,18,6,30,0.0,53.0,0.8,17.1,53.0,52.14,37.99
2018,8,18,6,45,0.5,73.0,0.75,17.25,73.0,72.53,55.33
2018,8,18,7,0,1.0,93.0,0.7,17.4,93.0,92.87,72.33
2018,8,18,7,15,3.5,111.5,0.7,17.65,112.5,112.61,88.48
2018,8,18,7,30,6.0,130.0,0.7,17.9,132.0,132.58,104.49
2018,8,18,7,45,10.5,150.0,0.7,18.15,154.5,155.55,122.67
2018,8,18,8,0,15.0,170.0,0.7,18.4,177.0,178.92,140.84
2018,8,18,8,15,19.0,190.0,0.8,18.6,200.0,202.3,158.87
2018,8,18,8,30,23.0,210.0,0.9,18.8,223.0,225.97,176.92
2018,8,18,8,45,23.5,225.5,0.95,19.0,240.0,242.52,189.08
2018,8,18,9,0,24.0,241.0,1.0,19.2,257.0,259.05,201.15
2018,8,18,9,15,30.0,265.0,1.1,19.3,286.0,296.83,229.63
2018,8,18,9,30,36.0,289.0,1.2,19.4,315.0,327.61,252.43
2018,8,18,9,45,38.0,306.0,1.3,19.5,334.5,347.48,266.79
2018,8,18,10,0,40.0,323.0,1.4,19.6,354.0,367.27,281.09
2018,8,18,10,15,45.5,341.0,1.5,19.6,378.0,391.26,298.7
2018,8,18,10,30,51.0,359.0,1.6,19.6,402.0,415.2,316.17
2018,8,18,10,45,49.0,366.5,1.7,19.65,408.5,420.68,319.79
2018,8,18,11,0,47.0,374.0,1.8,19.7,415.0,425.88,323.36
2018,8,18,11,15,41.5,371.0,1.9,19.7,407.5,416.45,316.22
2018,8,18,11,30,36.0,368.0,2.0,19.7,400.0,406.86,309.06
2018,8,18,11,45,40.5,380.5,2.1,19.7,417.0,422.88,321.09
2018,8,18,12,0,45.0,393.0,2.2,19.7,434.0,438.53,332.73
2018,8,18,12,15,50.5,400.0,2.3,19.7,446.0,449.1,340.75
2018,8,18,12,30,56.0,407.0,2.4,19.7,458.0,459.22,348.5
2018,8,18,12,45,54.5,401.5,2.5,19.7,451.0,449.71,341.75
2018,8,18,13,0,53.0,396.0,2.6,19.7,444.0,440.09,335.03
2018,8,18,13,15,53.0,388.5,2.7,19.7,435.5,429.72,327.82
2018,8,18,13,30,53.0,381.0,2.8,19.7,427.0,419.22,320.51
2018,8,18,13,45,179.5,330.0,2.85,19.65,480.0,472.79,365.25
2018,8,18,14,0,306.0,279.0,2.9,19.6,533.0,516.55,401.61
2018,8,18,14,15,563.0,208.0,3.0,19.55,654.5,630.07,491.0
2018,8,18,14,30,820.0,137.0,3.1,19.5,776.0,719.87,559.98
2018,8,18,14,45,811.0,133.0,3.15,19.45,740.0,673.6,525.33
2018,8,18,15,0,802.0,129.0,3.2,19.4,704.0,626.18,489.93
2018,8,18,15,15,786.5,126.5,3.2,19.4,662.0,575.5,450.84
2018,8,18,15,30,771.0,124.0,3.2,19.4,620.0,524.73,410.66
2018,8,18,15,45,753.0,119.5,3.25,19.25,574.0,469.16,366.1
2018,8,18,16,0,735.0,115.0,3.3,19.1,528.0,415.88,321.95
2018,8,18,16,15,710.0,110.0,3.35,19.0,478.5,360.5,274.96
2018,8,18,16,30,685.0,105.0,3.4,18.9,429.0,307.07,228.53
2018,8,18,16,45,650.5,99.5,3.4,18.75,378.0,252.95,181.33
2018,8,18,17,0,616.0,94.0,3.4,18.6,327.0,202.36,137.45
2018,8,18,17,15,567.5,86.0,3.4,18.4,275.0,151.27,95.68
2018,8,18,17,30,519.0,78.0,3.4,18.2,223.0,105.78,62.53
2018,8,18,17,45,449.5,68.0,3.35,18.0,174.5,63.66,39.32
2018,8,18,18,0,380.0,58.0,3.3,17.8,126.0,43.27,32.05
2018,8,18,18,15,285.0,44.5,3.25,17.6,86.0,34.07,23.34
2018,8,18,18,30,190.0,31.0,3.2,17.4,46.0,24.37,11.2
2018,8,18,18,45,108.0,18.5,3.15,17.2,25.5,18.18,0.0
2018,8,18,19,0,26.0,6.0,3.1,17.0,5.0,0.0,0.0
2018,8,18,19,15,13.0,3.0,3.0,16.9,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.5,1.8,15.6,0.5,0.0,0.0
2018,8,19,5,30,0.0,1.0,1.8,15.7,1.0,0.0,0.0
2018,8,19,5,45,0.0,5.5,1.85,15.85,5.5,5.41,0.0
2018,8,19,6,0,0.0,10.0,1.9,16.0,10.0,9.64,1.43
2018,8,19,6,15,0.0,17.5,1.9,16.15,17.5,16.88,8.27
2018,8,19,6,30,0.0,25.0,1.9,16.3,25.0,24.12,14.64
2018,8,19,6,45,0.0,35.5,1.9,16.4,35.5,34.27,23.4
2018,8,19,7,0,0.0,46.0,1.9,16.5,46.0,44.43,32.07
2018,8,19,7,15,0.0,60.0,1.9,16.65,60.0,57.98,43.46
2018,8,19,7,30,0.0,74.0,1.9,16.8,74.0,71.56,54.7
2018,8,19,7,45,0.0,95.5,1.9,16.95,95.5,92.98,72.27
2018,8,19,8,0,0.0,117.0,1.9,17.1,117.0,114.46,89.62
2018,8,19,8,15,1.0,139.0,1.95,17.25,139.5,137.17,107.76
2018,8,19,8,30,2.0,161.0,2.0,17.4,162.0,159.99,125.75
2018,8,19,8,45,3.0,173.5,2.05,17.5,175.5,173.17,135.86
2018,8,19,9,0,4.0,186.0,2.1,17.6,189.0,186.42,145.99
2018,8,19,9,15,5.5,196.5,2.15,17.7,200.5,198.12,154.87
2018,8,19,9,30,7.0,207.0,2.2,17.8,212.0,209.91,163.78
2018,8,19,9,45,8.0,216.0,2.3,17.9,222.0,219.8,171.18
2018,8,19,10,0,9.0,225.0,2.4,18.0,232.0,229.71,178.61
2018,8,19,10,15,12.0,244.5,2.45,18.1,254.5,252.11,195.76
2018,8,19,10,30,15.0,264.0,2.5,18.2,277.0,274.54,212.79
2018,8,19,10,45,18.5,290.5,2.6,18.25,306.5,304.53,235.57
2018,8,19,11,0,22.0,317.0,2.7,18.3,336.0,334.48,258.14
2018,8,19,11,15,21.5,319.0,2.8,18.35,338.0,335.65,258.75
2018,8,19,11,30,21.0,321.0,2.9,18.4,340.0,336.74,259.44
2018,8,19,11,45,22.5,328.0,3.0,18.4,348.5,344.71,265.49
2018,8,19,12,0,24.0,335.0,3.1,18.4,357.0,358.86,276.21
2018,8,19,12,15,27.5,347.5,3.25,18.4,372.5,373.61,287.51
2018,8,19,12,30,31.0,360.0,3.4,18.4,388.0,388.0,298.55
2018,8,19,12,45,31.5,359.0,3.5,18.45,387.5,385.62,296.85
2018,8,19,13,0,32.0,358.0,3.6,18.5,387.0,383.09,295.13
2018,8,19,13,15,32.5,353.0,3.75,18.45,382.0,376.41,290.5
2018,8,19,13,30,33.0,348.0,3.9,18.4,377.0,369.62,285.8
2018,8,19,13,45,30.5,332.0,4.05,18.4,358.0,349.48,270.82
2018,8,19,14,0,28.0,316.0,4.2,18.4,339.0,329.57,255.99
2018,8,19,14,15,24.5,298.0,4.35,18.35,317.5,306.32,238.55
2018,8,19,14,30,21.0,280.0,4.5,18.3,296.0,284.91,222.41
2018,8,19,14,45,22.5,271.0,4.6,18.2,287.5,275.74,215.86
2018,8,19,15,0,24.0,262.0,4.7,18.1,279.0,266.37,209.08
2018,8,19,15,15,22.0,245.0,4.7,18.1,260.0,247.26,194.41
2018,8,19,15,30,20.0,228.0,4.7,18.1,241.0,228.37,179.84
2018,8,19,15,45,15.5,206.5,4.9,17.95,216.0,204.34,161.22
2018,8,19,16,0,11.0,185.0,5.1,17.8,191.0,180.87,142.88
2018,8,19,16,15,10.0,171.0,5.1,17.65,176.0,166.14,131.42
