Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,17,0,170.0,126.0,2.4,19.7,183.0,139.85,102.93
2018,8,29,17,15,123.5,103.5,2.5,19.55,141.0,103.76,75.54
2018,8,29,17,30,77.0,81.0,2.6,19.4,99.0,73.45,53.41
2018,8,29,17,45,55.0,61.5,2.7,19.2,72.5,52.34,39.72
2018,8,29,18,0,33.0,42.0,2.8,19.0,46.0,38.35,26.88
2018,8,29,18,15,41.0,28.0,2.85,18.85,31.0,24.63,11.81
2018,8,29,18,30,49.0,14.0,2.9,18.7,16.0,13.76,0.0
2018,8,29,18,45,24.5,7.0,3.0,18.55,8.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,18.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,8,30,5,45,0.0,3.0,1.5,17.65,3.0,2.95,0.0
2018,8,30,6,0,0.0,6.0,1.5,17.7,6.0,5.78,0.0
2018,8,30,6,15,0.0,13.0,1.45,17.8,13.0,12.53,4.32
2018,8,30,6,30,0.0,20.0,1.4,17.9,20.0,19.29,10.35
2018,8,30,6,45,0.0,30.0,1.35,18.0,30.0,28.95,18.68
2018,8,30,7,0,0.0,40.0,1.3,18.1,40.0,38.62,26.95
2018,8,30,7,15,0.0,49.0,1.25,18.2,49.0,47.33,34.29
2018,8,30,7,30,0.0,58.0,1.2,18.3,58.0,56.04,41.51
2018,8,30,7,45,0.0,65.0,1.15,18.35,65.0,62.83,47.02
2018,8,30,8,0,0.0,72.0,1.1,18.4,72.0,69.61,52.46
2018,8,30,8,15,23.0,105.5,1.1,18.55,118.0,121.4,95.27
2018,8,30,8,30,46.0,139.0,1.1,18.7,164.0,173.63,137.47
2018,8,30,8,45,48.0,162.0,1.1,18.8,190.0,200.73,158.38
2018,8,30,9,0,50.0,185.0,1.1,18.9,216.0,227.83,179.07
2018,8,30,9,15,27.0,179.5,1.15,19.05,196.5,204.16,159.22
2018,8,30,9,30,4.0,174.0,1.2,19.2,177.0,174.17,134.5
2018,8,30,9,45,8.0,206.5,1.2,19.3,212.5,210.44,162.67
2018,8,30,10,0,12.0,239.0,1.2,19.4,248.0,246.93,190.38
2018,8,30,10,15,18.5,268.5,1.3,19.5,283.0,282.81,217.52
2018,8,30,10,30,25.0,298.0,1.4,19.6,318.0,326.99,250.56
2018,8,30,10,45,43.5,336.0,1.5,19.65,372.0,383.97,293.19
2018,8,30,11,0,62.0,374.0,1.6,19.7,426.0,440.99,335.13
2018,8,30,11,15,76.0,392.0,1.75,19.75,457.0,472.33,358.13
2018,8,30,11,30,90.0,410.0,1.9,19.8,488.0,503.27,380.9
2018,8,30,11,45,115.0,420.5,2.0,19.8,521.0,543.76,410.72
2018,8,30,12,0,140.0,431.0,2.1,19.8,554.0,575.42,434.09
2018,8,30,12,15,154.5,431.0,2.3,19.8,567.0,585.19,442.08
2018,8,30,12,30,169.0,431.0,2.5,19.8,580.0,593.92,449.48
2018,8,30,12,45,204.5,422.0,2.65,19.8,600.0,611.34,463.71
2018,8,30,13,0,240.0,413.0,2.8,19.8,620.0,631.09,479.43
2018,8,30,13,15,361.5,356.0,3.0,19.75,661.0,669.14,511.61
2018,8,30,13,30,483.0,299.0,3.2,19.7,702.0,703.58,540.63
2018,8,30,13,45,652.0,217.5,3.4,19.65,744.5,740.62,572.58
2018,8,30,14,0,821.0,136.0,3.6,19.6,787.0,763.0,591.8
2018,8,30,14,15,811.5,133.5,3.8,19.55,755.5,720.75,562.9
2018,8,30,14,30,802.0,131.0,4.0,19.5,724.0,677.01,531.5
2018,8,30,14,45,789.5,128.5,4.25,19.4,687.0,630.07,496.71
2018,8,30,15,0,777.0,126.0,4.5,19.3,650.0,582.36,460.56
2018,8,30,15,15,760.0,122.0,4.5,19.3,607.0,530.22,419.05
2018,8,30,15,30,743.0,118.0,4.5,19.3,564.0,476.69,375.44
2018,8,30,15,45,722.5,113.0,4.85,19.05,517.5,422.4,330.96
2018,8,30,16,0,702.0,108.0,5.2,18.8,471.0,369.19,285.81
2018,8,30,16,15,674.0,102.5,5.3,18.65,421.5,314.36,237.98
2018,8,30,16,30,646.0,97.0,5.4,18.5,372.0,261.95,191.49
2018,8,30,16,45,608.5,90.5,5.5,18.4,322.0,209.24,145.22
2018,8,30,17,0,571.0,84.0,5.6,18.3,272.0,160.53,103.78
2018,8,30,17,15,515.0,75.5,5.6,18.1,222.0,112.39,67.12
2018,8,30,17,30,459.0,67.0,5.6,17.9,172.0,70.87,41.88
2018,8,30,17,45,377.5,55.5,5.6,17.7,127.0,41.31,30.34
2018,8,30,18,0,296.0,44.0,5.6,17.5,82.0,33.72,22.99
2018,8,30,18,15,193.0,30.0,5.5,17.4,50.0,23.6,9.99
2018,8,30,18,30,90.0,16.0,5.4,17.3,18.0,15.73,0.0
2018,8,30,18,45,45.0,8.0,5.35,17.2,9.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,5.3,17.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,5.2,17.05,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.95,16.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.9,16.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.85,16.9,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.8,16.85,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.8,16.75,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.8,16.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.85,16.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,4.9,16.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,4.9,16.35,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,4.85,16.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,4.8,16.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,4.75,16.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,4.7,16.05,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,4.75,16.15,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,4.85,16.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,4.95,16.3,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,5.1,16.35,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,5.2,16.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,5.3,16.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,5.4,16.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,5.6,16.6,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,5.7,16.7,2.0,1.97,0.0
2018,8,31,6,0,0.0,4.0,5.8,16.8,4.0,3.85,0.0
2018,8,31,6,15,0.0,8.5,5.8,16.85,8.5,8.19,0.83
2018,8,31,6,30,0.0,13.0,5.8,16.9,13.0,12.53,4.74
2018,8,31,6,45,0.0,20.0,5.85,16.95,20.0,19.29,10.59
2018,8,31,7,0,0.0,27.0,5.9,17.0,27.0,26.05,16.41
2018,8,31,7,15,0.0,37.5,5.85,17.1,37.5,36.2,25.02
2018,8,31,7,30,0.0,48.0,5.8,17.2,48.0,46.36,33.54
2018,8,31,7,45,0.0,66.5,5.75,17.35,66.5,64.28,48.45
2018,8,31,8,0,0.0,85.0,5.7,17.5,85.0,82.33,63.28
2018,8,31,8,15,0.0,104.5,5.6,17.65,104.5,101.75,79.07
2018,8,31,8,30,0.0,124.0,5.5,17.8,124.0,121.21,94.7
2018,8,31,8,45,9.5,167.0,5.4,17.95,173.0,171.87,135.82
2018,8,31,9,0,19.0,210.0,5.3,18.1,222.0,223.51,177.05
2018,8,31,9,15,29.0,245.0,5.15,18.25,264.5,275.65,218.02
2018,8,31,9,30,39.0,280.0,5.0,18.4,307.0,321.73,253.6
2018,8,31,9,45,44.0,299.0,4.85,18.55,331.0,346.45,272.05
2018,8,31,10,0,49.0,318.0,4.7,18.7,355.0,371.2,290.39
2018,8,31,10,15,75.5,347.0,4.7,18.8,406.5,426.41,332.81
2018,8,31,10,30,102.0,376.0,4.7,18.9,458.0,482.11,374.92
2018,8,31,10,45,146.0,392.0,4.75,19.0,513.0,549.35,425.88
2018,8,31,11,0,190.0,408.0,4.8,19.1,568.0,607.81,469.71
2018,8,31,11,15,206.0,413.0,5.0,19.1,589.5,627.36,484.57
2018,8,31,11,30,222.0,418.0,5.2,19.1,611.0,646.07,499.01
2018,8,31,11,45,368.0,362.0,5.45,19.15,684.5,731.54,567.24
2018,8,31,12,0,514.0,306.0,5.7,19.2,758.0,813.79,631.97
2018,8,31,12,15,557.5,287.0,5.95,19.2,776.5,826.82,643.41
2018,8,31,12,30,601.0,268.0,6.2,19.2,795.0,838.09,653.85
2018,8,31,12,45,570.5,281.0,6.45,19.15,777.0,808.77,632.6
2018,8,31,13,0,540.0,294.0,6.7,19.1,759.0,779.71,611.41
2018,8,31,13,15,547.0,284.5,6.95,19.05,747.5,759.6,597.93
2018,8,31,13,30,554.0,275.0,7.2,19.0,736.0,737.34,582.58
2018,8,31,13,45,604.0,242.5,7.4,18.9,731.0,725.34,575.99
2018,8,31,14,0,654.0,210.0,7.6,18.8,726.0,707.61,564.72
2018,8,31,14,15,780.0,145.5,7.75,18.7,737.0,707.63,568.2
2018,8,31,14,30,906.0,81.0,7.9,18.6,748.0,695.98,561.21
2018,8,31,14,45,894.5,80.5,8.0,18.5,710.0,647.8,523.72
2018,8,31,15,0,883.0,80.0,8.1,18.4,672.0,598.45,483.75
2018,8,31,15,15,869.0,78.0,8.1,18.4,628.5,545.37,439.57
2018,8,31,15,30,855.0,76.0,8.1,18.4,585.0,491.89,393.99
2018,8,31,15,45,836.0,74.0,8.2,18.1,537.5,436.08,345.88
2018,8,31,16,0,817.0,72.0,8.3,17.8,490.0,380.9,296.98
2018,8,31,16,15,791.5,69.0,8.25,17.65,439.5,321.09,243.17
2018,8,31,16,30,766.0,66.0,8.2,17.5,389.0,265.5,192.22
2018,8,31,16,45,729.0,62.5,8.15,17.35,336.5,209.23,141.5
2018,8,31,17,0,692.0,59.0,8.1,17.2,284.0,156.76,96.01
2018,8,31,17,15,624.0,55.0,8.05,17.05,230.0,102.54,54.99
2018,8,31,17,30,556.0,51.0,8.0,16.9,176.0,58.22,29.94
2018,8,31,17,45,482.5,43.5,7.9,16.7,131.0,31.2,21.6
2018,8,31,18,0,409.0,36.0,7.8,16.5,86.0,27.43,17.63
2018,8,31,18,15,273.0,26.0,7.65,16.45,52.5,21.02,6.86
2018,8,31,18,30,137.0,16.0,7.5,16.4,19.0,15.73,0.0
2018,8,31,18,45,68.5,8.0,7.35,16.35,9.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,7.2,16.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,7.05,16.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,6.9,16.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,6.7,16.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,6.5,16.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,6.4,16.2,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,6.3,16.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,6.2,16.2,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,6.1,16.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,6.05,16.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,6.0,16.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,5.95,16.15,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,5.9,16.1,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,5.9,16.1,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,5.9,16.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,5.9,16.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,5.5,15.95,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,5.35,15.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,5.3,15.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,5.35,15.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,5.4,15.75,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,5.05,15.8,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,4.8,15.85,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,9,1,5,45,0.0,2.5,3.85,16.3,2.5,2.46,0.0
2018,9,1,6,0,0.0,5.0,3.8,16.4,5.0,4.82,0.0
2018,9,1,6,15,0.0,11.0,3.7,16.5,11.0,10.6,2.71
2018,9,1,6,30,0.0,17.0,3.6,16.6,17.0,16.39,7.96
2018,9,1,6,45,0.0,26.5,3.5,16.65,26.5,25.57,15.9
2018,9,1,7,0,0.0,36.0,3.4,16.7,36.0,34.75,23.81
2018,9,1,7,15,0.0,47.0,3.3,16.85,47.0,45.39,32.83
2018,9,1,7,30,0.0,58.0,3.2,17.0,58.0,56.04,41.73
2018,9,1,7,45,0.0,72.0,3.1,17.1,72.0,69.61,52.95
2018,9,1,8,0,0.0,86.0,3.0,17.2,86.0,83.35,64.17
2018,9,1,8,15,0.0,105.0,3.05,17.3,105.0,102.27,79.53
2018,9,1,8,30,0.0,124.0,3.1,17.4,124.0,121.23,94.73
2018,9,1,8,45,1.5,147.0,3.1,17.5,148.0,145.41,114.05
2018,9,1,9,0,3.0,170.0,3.1,17.6,172.0,169.74,133.26
2018,9,1,9,15,3.5,174.5,3.3,17.7,177.0,174.47,136.66
2018,9,1,9,30,4.0,179.0,3.5,17.8,182.0,179.27,140.17
2018,9,1,9,45,3.5,176.0,3.65,17.9,178.5,175.68,136.96
2018,9,1,10,0,3.0,173.0,3.8,18.0,175.0,172.13,133.84
2018,9,1,10,15,4.5,182.5,3.95,18.05,186.0,182.94,142.27
2018,9,1,10,30,6.0,192.0,4.1,18.1,197.0,193.78,150.68
2018,9,1,10,45,6.5,199.0,4.25,18.15,204.5,201.18,156.35
2018,9,1,11,0,7.0,206.0,4.4,18.2,212.0,208.54,162.01
2018,9,1,11,15,8.0,215.0,4.55,18.2,222.0,218.34,169.66
2018,9,1,11,30,9.0,224.0,4.7,18.2,232.0,228.09,177.27
2018,9,1,11,45,9.5,225.5,4.85,18.25,234.0,229.82,178.59
2018,9,1,12,0,10.0,227.0,5.0,18.3,236.0,231.5,179.9
2018,9,1,12,15,11.0,242.0,5.15,18.3,251.5,246.96,192.05
2018,9,1,12,30,12.0,257.0,5.3,18.3,267.0,262.28,204.09
2018,9,1,12,45,13.0,262.0,5.45,18.3,273.0,267.57,208.35
2018,9,1,13,0,14.0,267.0,5.6,18.3,279.0,272.73,212.56
2018,9,1,13,15,13.5,259.5,5.7,18.3,271.0,264.2,206.06
2018,9,1,13,30,13.0,252.0,5.8,18.3,263.0,255.69,199.6
2018,9,1,13,45,11.5,238.5,5.9,18.3,248.0,240.56,187.92
2018,9,1,14,0,10.0,225.0,6.0,18.3,233.0,225.57,176.32
2018,9,1,14,15,8.5,215.0,6.1,18.2,221.5,214.11,167.56
2018,9,1,14,30,7.0,205.0,6.2,18.1,210.0,202.78,158.87
2018,9,1,14,45,6.5,201.5,6.3,18.05,206.0,198.45,155.76
2018,9,1,15,0,6.0,198.0,6.4,18.0,202.0,194.12,152.66
2018,9,1,15,15,8.0,194.5,6.4,18.0,199.5,191.11,150.63
2018,9,1,15,30,10.0,191.0,6.4,18.0,197.0,187.8,148.35
2018,9,1,15,45,19.0,189.0,6.55,17.8,199.0,188.56,149.47
2018,9,1,16,0,28.0,187.0,6.7,17.6,201.0,186.41,148.08
2018,9,1,16,15,44.5,175.0,6.7,17.45,194.5,177.69,140.94
2018,9,1,16,30,61.0,163.0,6.7,17.3,188.0,166.95,131.73
2018,9,1,16,45,113.5,141.0,6.7,17.15,180.0,150.95,116.42
2018,9,1,17,0,166.0,119.0,6.7,17.0,172.0,131.04,97.28
2018,9,1,17,15,160.5,99.5,6.65,16.8,143.0,101.9,73.65
2018,9,1,17,30,155.0,80.0,6.6,16.6,114.0,70.48,50.17
2018,9,1,17,45,110.0,61.0,6.55,16.45,82.0,51.63,39.35
2018,9,1,18,0,65.0,42.0,6.5,16.3,50.0,36.21,24.9
2018,9,1,18,15,41.5,26.0,6.45,16.2,30.0,22.73,5.67
2018,9,1,18,30,18.0,10.0,6.4,16.1,10.0,9.83,0.0
2018,9,1,18,45,9.0,5.0,6.35,16.0,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,6.3,15.9,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,6.2,15.9,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,6.1,15.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,6.0,15.9,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,5.9,15.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,5.8,15.85,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,5.7,15.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,5.35,15.75,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,4.85,15.65,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,4.55,15.55,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,2,5,45,0.0,3.5,2.5,15.7,3.5,3.44,0.0
2018,9,2,6,0,0.0,7.0,2.4,15.8,7.0,6.75,0.0
2018,9,2,6,15,0.0,16.5,2.4,16.0,16.5,15.92,6.85
2018,9,2,6,30,0.0,26.0,2.4,16.2,26.0,25.09,15.2
2018,9,2,6,45,0.0,38.5,2.35,16.35,38.5,37.18,25.68
2018,9,2,7,0,0.0,51.0,2.3,16.5,51.0,49.27,36.08
2018,9,2,7,15,0.0,62.0,2.3,16.65,62.0,59.92,45.1
2018,9,2,7,30,0.0,73.0,2.3,16.8,73.0,70.74,54.1
2018,9,2,7,45,0.0,94.5,2.3,17.0,94.5,92.29,71.86
2018,9,2,8,0,0.0,116.0,2.3,17.2,116.0,113.89,89.36
2018,9,2,8,15,2.5,141.5,2.25,17.35,143.0,141.32,111.45
2018,9,2,8,30,5.0,167.0,2.2,17.5,170.0,168.98,133.39
2018,9,2,8,45,9.5,189.5,2.15,17.65,195.5,195.21,153.95
2018,9,2,9,0,14.0,212.0,2.1,17.8,221.0,221.74,174.5
2018,9,2,9,15,12.5,214.5,2.1,17.9,223.0,222.87,174.75
2018,9,2,9,30,11.0,217.0,2.1,18.0,225.0,223.99,175.09
2018,9,2,9,45,9.5,213.0,2.05,18.15,220.0,218.44,170.21
2018,9,2,10,0,8.0,209.0,2.0,18.3,215.0,212.92,165.41
2018,9,2,10,15,9.0,220.5,2.0,18.4,227.5,225.35,174.81
2018,9,2,10,30,10.0,232.0,2.0,18.5,240.0,237.76,184.11
2018,9,2,10,45,13.5,255.0,2.05,18.55,266.0,264.11,204.28
2018,9,2,11,0,17.0,278.0,2.1,18.6,292.0,290.45,224.26
2018,9,2,11,15,16.0,277.0,2.15,18.65,290.5,288.17,222.21
2018,9,2,11,30,15.0,276.0,2.2,18.7,289.0,285.85,220.28
2018,9,2,11,45,16.5,286.5,2.25,18.75,301.0,297.39,229.03
2018,9,2,12,0,18.0,297.0,2.3,18.8,313.0,308.79,237.64
2018,9,2,12,15,18.5,297.5,2.45,18.8,314.0,309.12,238.01
2018,9,2,12,30,19.0,298.0,2.6,18.8,315.0,309.36,238.38
2018,9,2,12,45,18.0,292.5,2.7,18.8,308.5,302.2,233.05
2018,9,2,13,0,17.0,287.0,2.8,18.8,302.0,295.05,227.77
2018,9,2,13,15,15.0,271.5,2.95,18.75,284.5,277.23,214.39
2018,9,2,13,30,13.0,256.0,3.1,18.7,267.0,259.58,201.08
2018,9,2,13,45,13.0,251.0,3.25,18.7,261.5,253.89,197.01
2018,9,2,14,0,13.0,246.0,3.4,18.7,256.0,248.17,192.88
2018,9,2,14,15,12.5,239.5,3.55,18.6,249.0,240.6,187.39
2018,9,2,14,30,12.0,233.0,3.7,18.5,242.0,233.04,181.9
2018,9,2,14,45,11.0,220.5,3.85,18.4,228.5,219.44,171.63
2018,9,2,15,0,10.0,208.0,4.0,18.3,215.0,205.94,161.4
2018,9,2,15,15,11.5,201.5,4.0,18.3,209.0,199.55,156.73
2018,9,2,15,30,13.0,195.0,4.0,18.3,203.0,192.94,151.83
2018,9,2,15,45,10.0,180.5,4.2,18.05,186.5,176.7,139.34
2018,9,2,16,0,7.0,166.0,4.4,17.8,170.0,160.79,127.04
2018,9,2,16,15,22.0,157.0,4.4,17.65,166.5,155.97,123.26
2018,9,2,16,30,37.0,148.0,4.4,17.5,163.0,147.32,115.96
2018,9,2,16,45,60.0,133.5,4.45,17.3,154.0,135.29,105.24
2018,9,2,17,0,83.0,119.0,4.5,17.1,145.0,118.07,89.91
2018,9,2,17,15,73.5,99.0,4.45,16.95,119.0,95.57,71.81
2018,9,2,17,30,64.0,79.0,4.4,16.8,93.0,71.96,53.45
2018,9,2,17,45,39.0,58.0,4.4,16.6,66.0,51.61,39.24
2018,9,2,18,0,14.0,37.0,4.4,16.4,39.0,33.81,22.69
2018,9,2,18,15,7.0,21.5,4.35,16.3,22.5,19.97,1.49
2018,9,2,18,30,0.0,6.0,4.3,16.2,6.0,5.9,0.0
2018,9,2,18,45,0.0,3.0,4.2,16.1,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,3,5,45,0.0,3.0,1.35,15.5,3.0,2.95,0.0
2018,9,3,6,0,0.0,6.0,1.3,15.6,6.0,5.78,0.0
2018,9,3,6,15,0.0,14.0,1.3,15.75,14.0,13.5,4.9
2018,9,3,6,30,0.0,22.0,1.3,15.9,22.0,21.22,12.01
2018,9,3,6,45,0.0,33.0,1.25,16.0,33.0,31.86,21.26
2018,9,3,7,0,0.0,44.0,1.2,16.1,44.0,42.49,30.44
2018,9,3,7,15,0.0,53.0,1.25,16.25,53.0,51.2,37.85
2018,9,3,7,30,0.0,62.0,1.3,16.4,62.0,59.92,45.12
2018,9,3,7,45,0.0,73.0,1.3,16.55,73.0,70.58,53.88
2018,9,3,8,0,0.0,84.0,1.3,16.7,84.0,81.36,62.62
2018,9,3,8,15,0.0,104.5,1.3,16.85,104.5,101.8,79.2
2018,9,3,8,30,0.0,125.0,1.3,17.0,125.0,122.3,95.57
2018,9,3,8,45,0.5,144.5,1.35,17.15,145.0,142.18,111.26
2018,9,3,9,0,1.0,164.0,1.4,17.3,165.0,162.1,126.82
2018,9,3,9,15,4.5,186.0,1.4,17.4,189.5,187.08,146.34
2018,9,3,9,30,8.0,208.0,1.4,17.5,214.0,212.26,165.78
2018,9,3,9,45,12.5,233.5,1.45,17.6,243.0,242.06,188.7
2018,9,3,10,0,17.0,259.0,1.5,17.7,272.0,272.02,211.48
2018,9,3,10,15,25.5,288.0,1.55,17.85,308.0,317.64,246.03
2018,9,3,10,30,34.0,317.0,1.6,18.0,344.0,355.76,274.41
2018,9,3,10,45,41.0,337.0,1.65,18.1,370.5,382.88,294.36
2018,9,3,11,0,48.0,357.0,1.7,18.2,397.0,409.83,314.12
2018,9,3,11,15,50.5,366.5,1.8,18.25,409.5,421.17,322.34
2018,9,3,11,30,53.0,376.0,1.9,18.3,422.0,432.23,330.48
2018,9,3,11,45,52.5,379.0,2.0,18.35,424.5,433.34,331.26
2018,9,3,12,0,52.0,382.0,2.1,18.4,427.0,434.21,331.95
2018,9,3,12,15,55.5,385.5,2.15,18.45,433.5,439.05,335.66
2018,9,3,12,30,59.0,389.0,2.2,18.5,440.0,443.51,339.11
2018,9,3,12,45,65.5,390.0,2.3,18.5,446.0,447.7,342.72
2018,9,3,13,0,72.0,391.0,2.4,18.5,452.0,451.31,345.94
2018,9,3,13,15,63.0,374.5,2.5,18.5,427.0,423.67,325.61
2018,9,3,13,30,54.0,358.0,2.6,18.5,402.0,396.5,305.63
2018,9,3,13,45,49.5,342.5,2.75,18.5,382.0,374.42,289.53
2018,9,3,14,0,45.0,327.0,2.9,18.5,362.0,352.64,273.51
2018,9,3,14,15,48.5,317.0,3.0,18.45,353.5,342.22,266.25
2018,9,3,14,30,52.0,307.0,3.1,18.4,345.0,331.41,258.6
2018,9,3,14,45,54.0,292.5,3.25,18.3,330.0,314.98,246.62
2018,9,3,15,0,56.0,278.0,3.4,18.2,315.0,298.33,234.33
2018,9,3,15,15,60.5,260.5,3.4,18.2,298.0,279.95,220.4
2018,9,3,15,30,65.0,243.0,3.4,18.2,281.0,261.1,205.91
2018,9,3,15,45,71.5,225.0,3.6,18.0,263.5,242.16,191.32
2018,9,3,16,0,78.0,207.0,3.8,17.8,246.0,222.49,175.79
2018,9,3,16,15,99.5,186.0,3.9,17.65,230.0,204.15,160.57
2018,9,3,16,30,121.0,165.0,4.0,17.5,214.0,181.47,141.19
2018,9,3,16,45,142.5,141.5,4.05,17.4,191.5,156.01,118.94
2018,9,3,17,0,164.0,118.0,4.1,17.3,169.0,128.27,94.71
2018,9,3,17,15,145.5,97.5,4.1,17.15,136.5,97.32,70.4
2018,9,3,17,30,127.0,77.0,4.1,17.0,104.0,68.78,49.73
2018,9,3,17,45,86.5,57.5,4.05,16.85,73.5,48.8,36.69
2018,9,3,18,0,46.0,38.0,4.0,16.7,43.0,32.95,21.69
2018,9,3,18,15,23.0,22.0,3.9,16.6,24.5,20.2,0.0
2018,9,3,18,30,0.0,6.0,3.8,16.5,6.0,5.9,0.0
2018,9,3,18,45,0.0,3.0,3.65,16.4,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,4,5,45,0.0,2.5,1.5,15.75,2.5,2.46,0.0
2018,9,4,6,0,0.0,5.0,1.5,15.9,5.0,4.82,0.0
2018,9,4,6,15,0.0,11.5,1.55,16.05,11.5,11.09,2.92
2018,9,4,6,30,0.0,18.0,1.6,16.2,18.0,17.36,8.76
2018,9,4,6,45,0.0,26.0,1.6,16.35,26.0,25.09,15.51
2018,9,4,7,0,0.0,34.0,1.6,16.5,34.0,32.82,22.2
2018,9,4,7,15,0.0,41.5,1.55,16.65,41.5,40.07,28.39
2018,9,4,7,30,0.0,49.0,1.5,16.8,49.0,47.33,34.47
2018,9,4,7,45,0.0,59.5,1.5,17.0,59.5,57.5,42.88
2018,9,4,8,0,0.0,70.0,1.5,17.2,70.0,67.67,51.17
2018,9,4,8,15,0.0,88.0,1.45,17.35,88.0,85.22,65.46
2018,9,4,8,30,0.0,106.0,1.4,17.5,106.0,103.12,79.83
2018,9,4,8,45,0.0,122.5,1.35,17.7,122.5,119.54,92.8
2018,9,4,9,0,0.0,139.0,1.3,17.9,139.0,135.98,105.63
2018,9,4,9,15,1.5,159.0,1.25,18.05,160.0,157.19,122.21
2018,9,4,9,30,3.0,179.0,1.2,18.2,181.0,178.5,138.65
2018,9,4,9,45,6.0,197.0,1.15,18.35,201.5,199.17,154.47
2018,9,4,10,0,9.0,215.0,1.1,18.5,222.0,219.95,170.22
2018,9,4,10,15,13.5,242.5,1.1,18.65,253.0,251.83,194.43
2018,9,4,10,30,18.0,270.0,1.1,18.8,284.0,283.82,218.35
2018,9,4,10,45,23.5,295.5,1.15,18.9,314.5,314.72,241.38
2018,9,4,11,0,29.0,321.0,1.2,19.0,345.0,353.92,270.34
2018,9,4,11,15,29.5,327.5,1.3,19.1,352.5,360.31,274.78
2018,9,4,11,30,30.0,334.0,1.4,19.2,360.0,366.52,279.33
2018,9,4,11,45,27.0,328.5,1.5,19.25,352.0,356.81,272.07
2018,9,4,12,0,24.0,323.0,1.6,19.3,344.0,340.5,259.99
2018,9,4,12,15,28.0,333.0,1.75,19.35,357.5,359.69,274.7
2018,9,4,12,30,32.0,343.0,1.9,19.4,371.0,371.94,284.1
2018,9,4,12,45,30.5,335.5,2.1,19.4,362.0,361.18,276.43
2018,9,4,13,0,29.0,328.0,2.3,19.4,353.0,350.43,268.83
2018,9,4,13,15,26.5,315.5,2.55,19.4,338.0,333.88,256.84
2018,9,4,13,30,24.0,303.0,2.8,19.4,323.0,314.5,242.61
2018,9,4,13,45,24.0,295.0,3.0,19.35,314.5,305.32,236.14
2018,9,4,14,0,24.0,287.0,3.2,19.3,306.0,296.09,229.56
2018,9,4,14,15,22.5,273.5,3.4,19.2,290.5,280.43,218.01
2018,9,4,14,30,21.0,260.0,3.6,19.1,275.0,264.89,206.49
2018,9,4,14,45,19.5,245.0,3.85,19.0,258.5,248.05,193.88
2018,9,4,15,0,18.0,230.0,4.1,18.9,242.0,231.35,181.29
2018,9,4,15,15,15.5,212.5,4.1,18.9,222.5,211.92,166.3
2018,9,4,15,30,13.0,195.0,4.1,18.9,203.0,192.79,151.45
2018,9,4,15,45,11.0,179.5,4.25,18.65,185.5,176.05,138.59
2018,9,4,16,0,9.0,164.0,4.4,18.4,168.0,159.54,125.78
2018,9,4,16,15,14.5,152.0,4.45,18.2,158.0,148.79,117.36
2018,9,4,16,30,20.0,140.0,4.5,18.0,148.0,137.35,108.12
2018,9,4,16,45,71.5,124.0,4.55,17.8,147.0,128.72,99.17
2018,9,4,17,0,123.0,108.0,4.6,17.6,146.0,113.57,84.27
2018,9,4,17,15,124.5,91.5,4.6,17.35,123.5,90.11,65.27
2018,9,4,17,30,126.0,75.0,4.6,17.1,101.0,66.44,48.06
2018,9,4,17,45,85.0,55.5,4.55,16.85,71.0,47.21,35.22
2018,9,4,18,0,44.0,36.0,4.5,16.6,41.0,31.31,20.03
2018,9,4,18,15,22.0,20.5,4.4,16.5,23.0,18.13,0.0
2018,9,4,18,30,0.0,5.0,4.3,16.4,5.0,4.91,0.0
2018,9,4,18,45,0.0,2.5,4.15,16.35,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.9,16.25,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,1.55,15.4,2.0,1.97,0.0
2018,9,5,6,0,0.0,4.0,1.4,15.5,4.0,3.85,0.0
2018,9,5,6,15,0.0,8.5,1.3,15.65,8.5,8.19,0.62
2018,9,5,6,30,0.0,13.0,1.2,15.8,13.0,12.53,4.76
2018,9,5,6,45,0.0,19.5,1.1,15.95,19.5,18.81,10.25
2018,9,5,7,0,0.0,26.0,1.0,16.1,26.0,25.09,15.71
2018,9,5,7,15,0.0,31.5,0.95,16.3,31.5,30.4,20.26
2018,9,5,7,30,0.0,37.0,0.9,16.5,37.0,35.72,24.74
2018,9,5,7,45,0.0,47.0,0.85,16.65,47.0,45.4,32.81
2018,9,5,8,0,0.0,57.0,0.8,16.8,57.0,55.08,40.78
2018,9,5,8,15,0.0,68.5,0.85,17.0,68.5,66.23,49.85
2018,9,5,8,30,0.0,80.0,0.9,17.2,80.0,77.38,58.81
2018,9,5,8,45,0.0,94.0,1.0,17.4,94.0,91.04,69.74
2018,9,5,9,0,0.0,108.0,1.1,17.6,108.0,104.9,80.72
2018,9,5,9,15,0.0,110.0,1.35,17.75,110.0,106.84,82.02
2018,9,5,9,30,0.0,112.0,1.6,17.9,112.0,108.79,83.37
2018,9,5,9,45,0.0,115.5,1.8,18.0,115.5,112.24,85.94
2018,9,5,10,0,0.0,119.0,2.0,18.1,119.0,115.69,88.52
2018,9,5,10,15,1.0,138.0,2.2,18.2,139.0,135.39,104.15
2018,9,5,10,30,2.0,157.0,2.4,18.3,159.0,155.16,119.69
2018,9,5,10,45,3.5,169.5,2.6,18.35,172.5,168.94,130.49
2018,9,5,11,0,5.0,182.0,2.8,18.4,186.0,182.73,141.28
2018,9,5,11,15,7.0,198.5,2.9,18.4,204.5,200.94,155.54
2018,9,5,11,30,9.0,215.0,3.0,18.4,223.0,219.11,169.71
2018,9,5,11,45,11.0,238.0,3.15,18.45,247.5,243.68,188.78
2018,9,5,12,0,13.0,261.0,3.3,18.5,272.0,268.12,207.66
2018,9,5,12,15,12.0,252.5,3.4,18.45,262.5,258.28,200.04
2018,9,5,12,30,11.0,244.0,3.5,18.4,253.0,248.46,192.54
2018,9,5,12,45,10.5,239.0,3.65,18.35,247.5,242.59,188.14
2018,9,5,13,0,10.0,234.0,3.8,18.3,242.0,236.72,183.75
2018,9,5,13,15,11.0,241.5,3.9,18.2,250.5,244.36,189.99
2018,9,5,13,30,12.0,249.0,4.0,18.1,259.0,251.86,196.11
2018,9,5,13,45,10.5,237.0,4.15,18.05,245.5,238.24,185.7
2018,9,5,14,0,9.0,225.0,4.3,18.0,232.0,224.74,175.43
2018,9,5,14,15,6.5,206.0,4.4,17.9,211.0,203.92,159.3
2018,9,5,14,30,4.0,187.0,4.5,17.8,190.0,183.39,143.31
2018,9,5,14,45,3.5,182.5,4.6,17.7,185.0,178.3,139.62
2018,9,5,15,0,3.0,178.0,4.7,17.6,180.0,173.23,135.95
2018,9,5,15,15,3.0,173.0,4.7,17.6,175.0,167.97,132.05
2018,9,5,15,30,3.0,168.0,4.7,17.6,170.0,162.65,128.12
2018,9,5,15,45,10.5,166.0,4.9,17.35,171.5,163.18,129.07
2018,9,5,16,0,18.0,164.0,5.1,17.1,173.0,162.72,129.07
2018,9,5,16,15,40.5,157.5,5.1,16.95,174.5,159.95,126.62
2018,9,5,16,30,63.0,151.0,5.1,16.8,176.0,155.66,122.43
2018,9,5,16,45,95.5,131.0,5.1,16.65,163.0,136.72,105.3
2018,9,5,17,0,128.0,111.0,5.1,16.5,150.0,116.03,86.48
2018,9,5,17,15,122.5,92.5,5.1,16.3,123.5,90.0,65.62
2018,9,5,17,30,117.0,74.0,5.1,16.1,97.0,64.71,47.2
2018,9,5,17,45,77.5,54.0,5.1,15.95,67.5,45.97,34.18
2018,9,5,18,0,38.0,34.0,5.1,15.8,38.0,29.66,18.37
2018,9,5,18,15,19.0,19.5,5.0,15.75,21.5,17.92,0.0
2018,9,5,18,30,0.0,5.0,4.9,15.7,5.0,4.91,0.0
2018,9,5,18,45,0.0,2.5,4.85,15.6,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,4.65,15.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,6,5,45,0.0,1.5,2.8,14.7,1.5,1.47,0.0
2018,9,6,6,0,0.0,3.0,2.7,14.8,3.0,2.95,0.0
2018,9,6,6,15,0.0,6.5,2.6,14.9,6.5,6.26,0.0
2018,9,6,6,30,0.0,10.0,2.5,15.0,10.0,9.64,2.35
2018,9,6,6,45,0.0,14.0,2.4,15.1,14.0,13.5,5.77
2018,9,6,7,0,0.0,18.0,2.3,15.2,18.0,17.36,9.16
2018,9,6,7,15,0.0,25.0,2.3,15.35,25.0,24.12,14.97
2018,9,6,7,30,0.0,32.0,2.3,15.5,32.0,30.89,20.71
2018,9,6,7,45,0.0,41.0,2.25,15.7,41.0,39.59,28.01
2018,9,6,8,0,0.0,50.0,2.2,15.9,50.0,48.31,35.23
2018,9,6,8,15,0.0,65.0,2.35,16.1,65.0,62.84,47.22
2018,9,6,8,30,0.0,80.0,2.5,16.3,80.0,77.38,59.08
2018,9,6,8,45,0.0,105.0,2.6,16.5,105.0,102.0,79.1
2018,9,6,9,0,0.0,130.0,2.7,16.7,130.0,126.94,99.11
2018,9,6,9,15,0.5,142.5,2.9,16.9,143.0,139.75,109.14
2018,9,6,9,30,1.0,155.0,3.1,17.1,156.0,152.6,119.15
2018,9,6,9,45,2.0,166.5,3.3,17.3,168.0,164.89,128.69
2018,9,6,10,0,3.0,178.0,3.5,17.5,180.0,177.22,138.23
2018,9,6,10,15,5.5,199.5,3.7,17.6,203.5,201.01,156.93
2018,9,6,10,30,8.0,221.0,3.9,17.7,227.0,224.86,175.53
2018,9,6,10,45,8.0,219.5,4.1,17.8,226.0,223.19,173.96
2018,9,6,11,0,8.0,218.0,4.3,17.9,225.0,221.52,172.5
2018,9,6,11,15,8.0,215.5,4.4,17.95,222.5,218.85,170.28
2018,9,6,11,30,8.0,213.0,4.5,18.0,220.0,216.17,168.09
2018,9,6,11,45,9.0,222.5,4.6,18.05,230.5,226.35,176.05
2018,9,6,12,0,10.0,232.0,4.7,18.1,241.0,236.44,183.94
2018,9,6,12,15,16.0,263.0,4.75,18.15,277.0,272.4,212.17
2018,9,6,12,30,22.0,294.0,4.8,18.2,313.0,308.05,239.94
2018,9,6,12,45,42.5,331.5,4.85,18.25,367.5,367.77,286.57
2018,9,6,13,0,63.0,369.0,4.9,18.3,422.0,421.07,327.74
2018,9,6,13,15,87.5,376.0,4.95,18.35,448.0,445.45,347.08
2018,9,6,13,30,112.0,383.0,5.0,18.4,474.0,471.44,367.59
2018,9,6,13,45,213.5,336.5,5.0,18.45,503.0,498.35,391.45
2018,9,6,14,0,315.0,290.0,5.0,18.5,532.0,520.33,411.02
2018,9,6,14,15,438.0,238.0,5.05,18.5,558.5,543.45,431.57
2018,9,6,14,30,561.0,186.0,5.1,18.5,585.0,554.36,442.07
2018,9,6,14,45,453.5,200.5,5.1,18.5,512.0,474.28,378.3
2018,9,6,15,0,346.0,215.0,5.1,18.5,439.0,403.56,321.47
2018,9,6,15,15,287.5,216.5,5.1,18.5,394.0,355.21,282.42
2018,9,6,15,30,229.0,218.0,5.1,18.5,349.0,312.45,247.66
2018,9,6,15,45,216.0,206.0,5.15,18.35,321.0,281.62,222.54
2018,9,6,16,0,203.0,194.0,5.2,18.2,293.0,253.34,199.12
2018,9,6,16,15,232.5,167.5,5.25,18.05,268.5,223.35,173.17
2018,9,6,16,30,262.0,141.0,5.3,17.9,244.0,191.62,144.88
2018,9,6,16,45,356.0,111.0,5.3,17.75,229.0,163.29,116.26
2018,9,6,17,0,450.0,81.0,5.3,17.6,214.0,126.42,80.75
2018,9,6,17,15,371.5,72.5,5.3,17.4,167.5,84.79,52.01
2018,9,6,17,30,293.0,64.0,5.3,17.2,121.0,52.13,35.17
2018,9,6,17,45,184.5,48.0,5.3,17.0,80.0,36.34,25.67
2018,9,6,18,0,76.0,32.0,5.3,16.8,39.0,26.53,15.31
2018,9,6,18,15,45.5,18.5,5.25,16.65,22.0,18.18,0.0
2018,9,6,18,30,15.0,5.0,5.2,16.5,5.0,4.91,0.0
2018,9,6,18,45,7.5,2.5,5.15,16.4,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,5.1,16.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,5.05,16.25,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,4.9,16.15,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,4.75,16.05,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,4.65,15.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,7,5,45,101.5,10.5,3.05,15.0,14.5,0.0,0.0
2018,9,7,6,0,203.0,21.0,3.0,15.1,29.0,61.6,0.0
2018,9,7,6,15,344.5,29.5,3.05,15.3,68.0,133.37,83.22
2018,9,7,6,30,486.0,38.0,3.1,15.5,107.0,206.53,151.89
2018,9,7,6,45,340.0,36.5,3.1,15.65,94.5,177.25,137.37
2018,9,7,7,0,194.0,35.0,3.1,15.8,82.0,127.42,100.96
2018,9,7,7,15,97.0,50.5,3.15,16.0,74.0,103.73,82.54
2018,9,7,7,30,0.0,66.0,3.2,16.2,66.0,63.8,48.39
2018,9,7,7,45,0.0,81.5,3.2,16.4,81.5,79.14,61.13
2018,9,7,8,0,0.0,97.0,3.2,16.6,97.0,94.58,73.72
2018,9,7,8,15,0.0,114.5,3.25,16.8,114.5,112.06,87.84
2018,9,7,8,30,0.0,132.0,3.3,17.0,132.0,129.55,101.79
2018,9,7,8,45,1.0,148.5,3.35,17.15,149.0,146.76,115.43
2018,9,7,9,0,2.0,165.0,3.4,17.3,166.0,164.05,129.0
2018,9,7,9,15,4.0,181.5,3.45,17.45,184.0,182.21,143.2
2018,9,7,9,30,6.0,198.0,3.5,17.6,202.0,200.48,157.37
2018,9,7,9,45,9.0,215.5,3.55,17.8,222.0,220.71,173.02
2018,9,7,10,0,12.0,233.0,3.6,18.0,242.0,241.05,188.64
2018,9,7,10,15,18.5,263.0,3.65,18.1,277.5,277.41,216.84
2018,9,7,10,30,25.0,293.0,3.7,18.2,313.0,322.21,251.19
2018,9,7,10,45,33.0,318.5,3.75,18.3,345.5,355.99,276.83
2018,9,7,11,0,41.0,344.0,3.8,18.4,378.0,389.64,302.19
2018,9,7,11,15,45.0,355.5,3.9,18.45,393.5,404.5,313.23
2018,9,7,11,30,49.0,367.0,4.0,18.5,409.0,419.08,324.14
2018,9,7,11,45,55.0,376.0,4.1,18.55,423.0,432.59,334.36
2018,9,7,12,0,61.0,385.0,4.2,18.6,437.0,445.7,344.29
2018,9,7,12,15,73.0,392.5,4.4,18.6,455.0,462.29,357.45
2018,9,7,12,30,85.0,400.0,4.6,18.6,473.0,478.15,370.07
2018,9,7,12,45,90.0,397.5,4.8,18.65,473.5,476.75,369.55
2018,9,7,13,0,95.0,395.0,5.0,18.7,474.0,474.81,368.69
2018,9,7,13,15,99.5,387.5,5.25,18.65,469.0,466.83,363.53
2018,9,7,13,30,104.0,380.0,5.5,18.6,464.0,458.31,357.93
2018,9,7,13,45,237.5,322.5,5.75,18.6,506.0,505.29,398.7
2018,9,7,14,0,371.0,265.0,6.0,18.6,548.0,538.78,428.4
2018,9,7,14,15,636.0,177.5,6.15,18.55,638.0,622.21,497.94
2018,9,7,14,30,901.0,90.0,6.3,18.5,728.0,681.54,546.98
2018,9,7,14,45,889.0,88.0,6.5,18.45,688.5,631.39,507.37
2018,9,7,15,0,877.0,86.0,6.7,18.4,649.0,580.17,466.2
2018,9,7,15,15,861.0,84.0,6.7,18.4,604.5,526.08,421.18
2018,9,7,15,30,845.0,82.0,6.7,18.4,560.0,471.82,374.87
2018,9,7,15,45,823.5,79.5,6.9,18.25,511.5,413.06,324.22
2018,9,7,16,0,802.0,77.0,7.1,18.1,463.0,356.91,274.31
2018,9,7,16,15,772.0,73.5,7.05,17.95,411.0,298.57,221.76
2018,9,7,16,30,742.0,70.0,7.0,17.8,359.0,242.78,171.1
2018,9,7,16,45,699.5,65.5,7.0,17.65,306.0,186.59,121.63
2018,9,7,17,0,657.0,61.0,7.0,17.5,253.0,132.53,77.01
2018,9,7,17,15,592.0,55.5,6.9,17.3,201.5,82.95,43.11
2018,9,7,17,30,527.0,50.0,6.8,17.1,150.0,41.0,30.27
2018,9,7,17,45,420.5,41.0,6.7,16.9,105.0,31.04,21.03
2018,9,7,18,0,314.0,32.0,6.6,16.7,60.0,25.93,14.23
2018,9,7,18,15,186.0,20.5,6.45,16.6,34.0,20.15,0.0
2018,9,7,18,30,58.0,9.0,6.3,16.5,8.0,0.0,0.0
2018,9,7,18,45,29.0,4.5,6.1,16.45,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,5.9,16.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,5.75,16.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,5.6,16.3,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,5.45,16.3,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,5.3,16.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,5.2,16.25,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,5.1,16.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,5.05,16.2,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,5.05,16.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,5.1,16.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,5.1,15.95,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,5.05,15.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,4.95,15.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,4.9,15.75,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,4.9,15.65,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,4.8,15.35,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.85,15.3,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.95,15.45,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,8,5,45,102.5,10.0,5.05,15.75,14.0,0.0,0.0
2018,9,8,6,0,205.0,20.0,5.1,15.9,28.0,60.77,0.0
2018,9,8,6,15,347.0,28.5,5.1,16.05,66.5,132.65,80.82
2018,9,8,6,30,489.0,37.0,5.1,16.2,105.0,205.84,150.99
2018,9,8,6,45,438.5,52.5,5.15,16.4,133.5,231.58,180.13
2018,9,8,7,0,388.0,68.0,5.2,16.6,162.0,249.15,199.97
2018,9,8,7,15,373.5,90.5,5.2,16.8,198.5,287.89,234.81
2018,9,8,7,30,359.0,113.0,5.2,17.0,235.0,324.18,266.07
2018,9,8,7,45,397.5,126.0,5.15,17.15,282.0,377.91,310.76
2018,9,8,8,0,436.0,139.0,5.1,17.3,329.0,434.37,356.59
2018,9,8,8,15,455.5,154.0,5.1,17.45,373.5,482.8,394.84
2018,9,8,8,30,475.0,169.0,5.1,17.6,418.0,531.59,432.57
2018,9,8,8,45,499.0,178.0,5.1,17.75,460.5,577.22,467.35
2018,9,8,9,0,523.0,187.0,5.1,17.9,503.0,623.05,501.68
2018,9,8,9,15,599.5,175.0,5.15,18.05,561.0,692.16,554.55
2018,9,8,9,30,676.0,163.0,5.2,18.2,619.0,760.51,605.14
2018,9,8,9,45,791.5,125.5,5.25,18.3,687.0,832.97,656.91
2018,9,8,10,0,907.0,88.0,5.3,18.4,755.0,905.74,708.04
2018,9,8,10,15,914.5,89.0,5.35,18.5,784.0,929.74,723.7
2018,9,8,10,30,922.0,90.0,5.4,18.6,813.0,950.59,737.44
2018,9,8,10,45,928.0,90.5,5.45,18.65,835.0,966.2,747.71
2018,9,8,11,0,934.0,91.0,5.5,18.7,857.0,978.38,755.7
2018,9,8,11,15,936.5,92.0,5.65,18.75,871.0,984.25,760.06
2018,9,8,11,30,939.0,93.0,5.8,18.8,885.0,986.51,762.03
2018,9,8,11,45,940.5,93.0,5.95,18.8,891.0,983.13,760.28
2018,9,8,12,0,942.0,93.0,6.1,18.8,897.0,976.13,756.1
2018,9,8,12,15,943.5,91.5,6.25,18.85,895.0,963.95,748.16
2018,9,8,12,30,945.0,90.0,6.4,18.9,893.0,948.22,737.76
2018,9,8,12,45,947.5,87.0,6.55,18.9,884.0,928.31,724.52
2018,9,8,13,0,950.0,84.0,6.7,18.9,875.0,904.93,708.76
2018,9,8,13,15,945.5,83.0,6.8,18.95,856.0,874.37,687.37
2018,9,8,13,30,941.0,82.0,6.9,19.0,837.0,840.88,663.75
2018,9,8,13,45,934.5,81.5,7.0,19.0,811.0,803.59,637.31
2018,9,8,14,0,928.0,81.0,7.1,19.0,785.0,763.83,608.83
2018,9,8,14,15,919.5,79.5,7.15,19.0,752.0,719.43,576.46
2018,9,8,14,30,911.0,78.0,7.2,19.0,719.0,673.15,541.82
2018,9,8,14,45,899.0,76.5,7.2,19.0,679.5,623.09,501.69
2018,9,8,15,0,887.0,75.0,7.2,19.0,640.0,571.94,459.78
2018,9,8,15,15,871.5,73.5,7.2,19.0,596.0,518.16,414.76
2018,9,8,15,30,856.0,72.0,7.2,19.0,552.0,464.16,368.4
2018,9,8,15,45,837.0,69.0,7.2,18.9,504.0,407.34,318.76
2018,9,8,16,0,818.0,66.0,7.2,18.8,456.0,351.21,268.49
2018,9,8,16,15,791.0,63.5,7.15,18.65,405.5,291.76,214.86
2018,9,8,16,30,764.0,61.0,7.1,18.5,355.0,236.66,164.56
2018,9,8,16,45,722.0,58.0,7.05,18.3,302.5,180.84,115.42
2018,9,8,17,0,680.0,55.0,7.0,18.1,250.0,129.47,73.38
2018,9,8,17,15,615.0,50.5,6.95,17.85,199.0,80.02,40.46
2018,9,8,17,30,550.0,46.0,6.9,17.6,148.0,35.3,25.19
2018,9,8,17,45,436.5,38.0,6.85,17.35,102.5,28.54,18.76
2018,9,8,18,0,323.0,30.0,6.8,17.1,57.0,24.26,12.14
2018,9,8,18,15,190.5,19.0,6.7,16.95,32.0,18.68,0.0
2018,9,8,18,30,58.0,8.0,6.6,16.8,7.0,0.0,0.0
2018,9,8,18,45,29.0,4.0,6.55,16.65,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,6.5,16.5,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,6.5,16.45,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,6.5,16.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,6.5,16.35,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,6.5,16.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,6.4,16.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,6.3,16.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,6.25,16.15,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,6.2,16.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,6.15,16.1,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,6.1,16.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,6.0,16.05,0.0,0.0,0.0
