Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,21,30,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,5.1,14.55,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.85,14.35,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,5.2,14.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,5.6,14.15,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,5.65,14.2,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,5.45,14.2,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,9,19,5,45,0.0,2.0,5.05,14.45,2.0,0.0,0.0
2018,9,19,6,0,0.0,4.0,5.1,14.5,4.0,3.93,0.0
2018,9,19,6,15,0.0,15.0,5.05,14.65,15.0,14.48,0.0
2018,9,19,6,30,0.0,26.0,5.0,14.8,26.0,25.11,14.41
2018,9,19,6,45,1.0,43.5,5.0,14.9,43.5,43.27,30.45
2018,9,19,7,0,2.0,61.0,5.0,15.0,61.0,61.45,46.28
2018,9,19,7,15,12.5,84.0,4.8,15.15,87.5,90.03,70.71
2018,9,19,7,30,23.0,107.0,4.6,15.3,114.0,123.82,99.31
2018,9,19,7,45,25.5,126.0,4.4,15.4,135.0,145.95,117.73
2018,9,19,8,0,28.0,145.0,4.2,15.5,156.0,168.23,135.94
2018,9,19,8,15,17.5,154.0,3.95,15.65,161.0,165.39,132.9
2018,9,19,8,30,7.0,163.0,3.7,15.8,166.0,167.32,133.68
2018,9,19,8,45,13.5,185.0,3.45,15.95,192.0,194.54,155.48
2018,9,19,9,0,20.0,207.0,3.2,16.1,218.0,222.17,177.27
2018,9,19,9,15,34.0,236.0,3.1,16.3,257.0,271.61,216.33
2018,9,19,9,30,48.0,265.0,3.0,16.5,296.0,314.53,249.57
2018,9,19,9,45,84.0,292.5,2.85,16.65,350.0,374.84,296.54
2018,9,19,10,0,120.0,320.0,2.7,16.8,404.0,445.39,350.12
2018,9,19,10,15,166.0,335.5,2.7,17.0,457.0,503.44,393.97
2018,9,19,10,30,212.0,351.0,2.7,17.2,510.0,562.2,437.64
2018,9,19,10,45,300.0,338.5,2.65,17.35,570.0,637.71,494.19
2018,9,19,11,0,388.0,326.0,2.6,17.5,630.0,704.62,543.38
2018,9,19,11,15,504.5,285.0,2.7,17.65,687.0,774.92,596.04
2018,9,19,11,30,621.0,244.0,2.8,17.8,744.0,837.9,642.86
2018,9,19,11,45,747.0,189.0,2.9,17.9,794.0,889.86,680.02
2018,9,19,12,0,873.0,134.0,3.0,18.0,844.0,929.05,706.93
2018,9,19,12,15,887.0,127.0,3.15,18.1,846.0,921.9,702.54
2018,9,19,12,30,901.0,120.0,3.3,18.2,848.0,911.07,696.06
2018,9,19,12,45,898.5,118.5,3.45,18.25,836.0,888.11,681.33
2018,9,19,13,0,896.0,117.0,3.6,18.3,824.0,862.06,664.42
2018,9,19,13,15,891.0,116.5,3.8,18.35,805.0,832.05,644.83
2018,9,19,13,30,886.0,116.0,4.0,18.4,786.0,799.33,623.09
2018,9,19,13,45,878.5,114.0,4.15,18.45,759.0,760.74,596.64
2018,9,19,14,0,871.0,112.0,4.3,18.5,732.0,719.98,568.31
2018,9,19,14,15,859.5,110.0,4.5,18.5,697.5,675.24,535.52
2018,9,19,14,30,848.0,108.0,4.7,18.5,663.0,628.04,499.65
2018,9,19,14,45,833.0,105.5,4.95,18.55,623.0,577.21,459.93
2018,9,19,15,0,818.0,103.0,5.2,18.6,583.0,525.82,418.48
2018,9,19,15,15,797.0,100.0,5.2,18.6,537.5,470.84,372.56
2018,9,19,15,30,776.0,97.0,5.2,18.6,492.0,416.45,325.94
2018,9,19,15,45,746.0,93.5,5.55,18.4,442.0,357.54,275.28
2018,9,19,16,0,716.0,90.0,5.9,18.2,392.0,302.22,226.33
2018,9,19,16,15,674.0,84.5,5.95,18.0,339.5,244.49,175.22
2018,9,19,16,30,632.0,79.0,6.0,17.8,287.0,190.9,128.26
2018,9,19,16,45,570.5,72.5,6.05,17.6,235.5,138.19,85.29
2018,9,19,17,0,509.0,66.0,6.1,17.4,184.0,92.52,52.89
2018,9,19,17,15,415.0,56.0,6.1,17.1,136.0,50.34,31.28
2018,9,19,17,30,321.0,46.0,6.1,16.8,88.0,35.3,24.47
2018,9,19,17,45,203.0,32.0,6.05,16.5,54.0,25.24,11.8
2018,9,19,18,0,85.0,18.0,6.0,16.2,20.0,17.69,0.0
2018,9,19,18,15,42.5,9.0,5.9,16.1,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,5.65,15.9,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,5.3,15.75,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,20,5,45,28.5,5.0,1.6,15.65,5.0,0.0,0.0
2018,9,20,6,0,57.0,10.0,1.6,15.7,10.0,20.46,0.0
2018,9,20,6,15,178.5,24.0,1.65,16.0,40.0,76.69,0.0
2018,9,20,6,30,300.0,38.0,1.7,16.3,70.0,143.32,99.35
2018,9,20,6,45,401.0,47.5,1.7,16.6,116.0,206.46,156.18
2018,9,20,7,0,502.0,57.0,1.7,16.9,162.0,279.74,219.4
2018,9,20,7,15,567.0,64.0,1.7,17.25,213.5,343.63,274.4
2018,9,20,7,30,632.0,71.0,1.7,17.6,265.0,412.99,332.01
2018,9,20,7,45,676.0,76.0,1.7,17.95,317.5,473.43,380.76
2018,9,20,8,0,720.0,81.0,1.7,18.3,370.0,536.35,429.65
2018,9,20,8,15,750.5,84.5,1.65,18.7,420.0,588.84,468.73
2018,9,20,8,30,781.0,88.0,1.6,19.1,470.0,643.97,508.33
2018,9,20,8,45,804.0,90.5,1.55,19.55,516.5,692.6,540.38
2018,9,20,9,0,827.0,93.0,1.5,20.0,563.0,740.34,570.83
2018,9,20,9,15,846.0,93.5,1.5,20.3,605.0,781.46,596.82
2018,9,20,9,30,865.0,94.0,1.5,20.6,647.0,815.97,617.95
2018,9,20,9,45,882.5,93.5,1.45,20.95,684.0,850.84,638.44
2018,9,20,10,0,900.0,93.0,1.4,21.3,721.0,883.35,657.03
2018,9,20,10,15,908.5,94.0,1.45,21.45,749.5,907.0,671.45
2018,9,20,10,30,917.0,95.0,1.5,21.6,778.0,927.49,683.94
2018,9,20,10,45,922.5,95.5,1.5,21.8,799.0,941.44,691.45
2018,9,20,11,0,928.0,96.0,1.5,22.0,820.0,951.92,696.88
2018,9,20,11,15,931.5,96.5,1.6,22.0,833.0,957.03,700.93
2018,9,20,11,30,935.0,97.0,1.7,22.0,846.0,958.53,702.8
2018,9,20,11,45,936.5,97.0,1.75,22.0,851.0,954.04,700.27
2018,9,20,12,0,938.0,97.0,1.8,22.0,856.0,945.93,695.57
2018,9,20,12,15,937.5,96.5,1.9,21.95,852.5,931.93,687.84
2018,9,20,12,30,937.0,96.0,2.0,21.9,849.0,914.44,677.86
2018,9,20,12,45,934.5,95.5,2.1,21.9,837.5,891.85,664.33
2018,9,20,13,0,932.0,95.0,2.2,21.9,826.0,866.03,648.56
2018,9,20,13,15,927.5,94.0,2.3,21.8,806.5,835.0,629.36
2018,9,20,13,30,923.0,93.0,2.4,21.7,787.0,801.13,608.0
2018,9,20,13,45,916.0,91.5,2.5,21.65,760.0,762.24,582.75
2018,9,20,14,0,909.0,90.0,2.6,21.6,733.0,721.03,555.5
2018,9,20,14,15,899.0,88.5,2.65,21.55,699.0,675.75,523.64
2018,9,20,14,30,889.0,87.0,2.7,21.5,665.0,628.82,488.7
2018,9,20,14,45,875.0,85.0,2.7,21.4,624.5,577.73,449.57
2018,9,20,15,0,861.0,83.0,2.7,21.3,584.0,525.85,408.7
2018,9,20,15,15,842.0,80.5,2.7,21.3,538.5,469.47,363.04
2018,9,20,15,30,823.0,78.0,2.7,21.3,493.0,414.22,316.88
2018,9,20,15,45,797.0,75.0,2.75,21.1,443.5,356.58,267.92
2018,9,20,16,0,771.0,72.0,2.8,20.9,394.0,300.57,219.06
2018,9,20,16,15,734.0,68.0,2.85,20.6,342.0,242.85,168.68
2018,9,20,16,30,697.0,64.0,2.9,20.3,290.0,188.63,121.71
2018,9,20,16,45,641.5,59.0,2.9,20.0,238.0,132.62,76.62
2018,9,20,17,0,586.0,54.0,2.9,19.7,186.0,84.74,43.64
2018,9,20,17,15,496.5,46.0,2.9,19.3,137.5,40.16,23.15
2018,9,20,17,30,407.0,38.0,2.9,18.9,89.0,29.22,19.01
2018,9,20,17,45,272.5,27.5,2.9,18.55,54.5,22.44,8.31
2018,9,20,18,0,138.0,17.0,2.9,18.2,20.0,16.71,0.0
2018,9,20,18,15,69.0,8.5,2.85,18.0,10.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.45,17.95,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,21,5,45,32.0,5.0,1.3,15.7,5.0,0.0,0.0
2018,9,21,6,0,64.0,10.0,1.3,15.7,10.0,21.69,0.0
2018,9,21,6,15,193.0,23.0,1.35,15.95,40.0,77.46,0.0
2018,9,21,6,30,322.0,36.0,1.4,16.2,70.0,147.52,101.21
2018,9,21,6,45,323.0,39.0,1.45,16.45,89.5,169.53,127.68
2018,9,21,7,0,324.0,42.0,1.5,16.7,109.0,190.23,149.24
2018,9,21,7,15,162.0,57.0,1.6,16.9,90.5,140.28,111.78
2018,9,21,7,30,0.0,72.0,1.7,17.1,72.0,70.29,53.61
2018,9,21,7,45,0.0,89.5,1.75,17.25,89.5,87.88,68.28
2018,9,21,8,0,0.0,107.0,1.8,17.4,107.0,105.46,82.6
2018,9,21,8,15,0.0,118.5,1.9,17.65,118.5,116.76,91.54
2018,9,21,8,30,0.0,130.0,2.0,17.9,130.0,128.08,100.39
2018,9,21,8,45,4.5,156.0,2.05,18.1,158.5,157.71,124.1
2018,9,21,9,0,9.0,182.0,2.1,18.3,187.0,187.68,147.73
2018,9,21,9,15,14.5,205.5,2.1,18.5,214.5,216.08,169.84
2018,9,21,9,30,20.0,229.0,2.1,18.7,242.0,244.76,191.89
2018,9,21,9,45,31.5,256.5,2.1,18.95,278.0,291.31,227.66
2018,9,21,10,0,43.0,284.0,2.1,19.2,314.0,330.56,257.23
2018,9,21,10,15,52.5,305.5,2.05,19.35,343.5,361.7,280.29
2018,9,21,10,30,62.0,327.0,2.0,19.5,373.0,392.83,303.1
2018,9,21,10,45,58.5,332.0,2.0,19.7,376.5,394.3,303.31
2018,9,21,11,0,55.0,337.0,2.0,19.9,380.0,395.52,303.53
2018,9,21,11,15,55.5,344.0,1.95,20.0,388.0,402.25,308.04
2018,9,21,11,30,56.0,351.0,1.9,20.1,396.0,408.72,312.35
2018,9,21,11,45,59.0,356.0,1.85,20.2,403.5,415.05,316.71
2018,9,21,12,0,62.0,361.0,1.8,20.3,411.0,421.05,320.85
2018,9,21,12,15,61.5,358.5,1.75,20.25,408.0,415.82,316.88
2018,9,21,12,30,61.0,356.0,1.7,20.2,405.0,410.39,312.88
2018,9,21,12,45,58.5,348.5,1.7,20.15,395.0,397.96,303.86
2018,9,21,13,0,56.0,341.0,1.7,20.1,385.0,385.52,294.86
2018,9,21,13,15,55.0,332.5,1.7,19.95,374.5,373.25,286.17
2018,9,21,13,30,54.0,324.0,1.7,19.8,364.0,360.93,277.42
2018,9,21,13,45,191.5,275.0,1.7,19.7,410.5,411.84,320.0
2018,9,21,14,0,329.0,226.0,1.7,19.6,457.0,454.5,354.9
2018,9,21,14,15,601.0,157.5,1.75,19.45,554.5,548.79,429.0
2018,9,21,14,30,873.0,89.0,1.8,19.3,652.0,617.7,481.14
2018,9,21,14,45,858.0,87.5,1.85,19.2,612.0,567.26,441.96
2018,9,21,15,0,843.0,86.0,1.9,19.1,572.0,515.35,401.41
2018,9,21,15,15,823.5,83.0,1.9,19.1,526.5,460.0,356.61
2018,9,21,15,30,804.0,80.0,1.9,19.1,481.0,405.04,310.72
2018,9,21,15,45,776.5,77.0,1.95,18.8,432.0,347.94,262.34
2018,9,21,16,0,749.0,74.0,2.0,18.5,383.0,292.69,214.19
2018,9,21,16,15,663.5,75.5,2.05,18.25,322.0,227.89,159.67
2018,9,21,16,30,578.0,77.0,2.1,18.0,261.0,173.72,114.98
2018,9,21,16,45,503.0,69.5,2.15,17.8,208.5,122.05,74.51
2018,9,21,17,0,428.0,62.0,2.2,17.6,156.0,79.01,45.41
2018,9,21,17,15,327.5,50.0,2.25,17.3,110.5,40.24,29.38
2018,9,21,17,30,227.0,38.0,2.3,17.0,65.0,29.0,18.86
2018,9,21,17,45,148.5,25.0,2.35,16.7,39.0,19.58,4.77
2018,9,21,18,0,70.0,12.0,2.4,16.4,13.0,11.8,0.0
2018,9,21,18,15,35.0,6.0,2.4,16.25,6.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,22,5,45,15.0,3.0,1.9,14.5,3.0,0.0,0.0
2018,9,22,6,0,30.0,6.0,1.9,14.5,6.0,11.43,0.0
2018,9,22,6,15,93.0,15.5,1.9,14.65,23.5,44.73,0.0
2018,9,22,6,30,156.0,25.0,1.9,14.8,41.0,84.38,56.45
2018,9,22,6,45,158.0,31.5,1.9,14.95,56.0,99.55,74.27
2018,9,22,7,0,160.0,38.0,1.9,15.1,71.0,115.44,90.14
2018,9,22,7,15,80.0,53.0,1.8,15.25,69.5,93.42,73.53
2018,9,22,7,30,0.0,68.0,1.7,15.4,68.0,66.16,50.55
2018,9,22,7,45,0.0,85.5,1.65,15.6,85.5,83.75,65.28
2018,9,22,8,0,0.0,103.0,1.6,15.8,103.0,101.33,79.7
2018,9,22,8,15,0.0,111.5,1.5,16.0,111.5,109.53,86.15
2018,9,22,8,30,0.0,120.0,1.4,16.2,120.0,117.8,92.57
2018,9,22,8,45,0.5,138.5,1.35,16.45,139.0,136.74,107.61
2018,9,22,9,0,1.0,157.0,1.3,16.7,158.0,155.72,122.46
2018,9,22,9,15,9.5,190.5,1.3,16.95,196.5,196.55,154.84
2018,9,22,9,30,18.0,224.0,1.3,17.2,235.0,237.95,187.01
2018,9,22,9,45,25.0,248.0,1.3,17.45,264.5,268.54,210.25
2018,9,22,10,0,32.0,272.0,1.3,17.7,294.0,308.13,240.06
2018,9,22,10,15,41.0,293.0,1.5,17.85,322.5,338.1,262.77
2018,9,22,10,30,50.0,314.0,1.7,18.0,351.0,368.1,285.41
2018,9,22,10,45,59.5,331.0,1.85,18.15,376.0,394.14,304.89
2018,9,22,11,0,69.0,348.0,2.0,18.3,401.0,419.98,324.16
2018,9,22,11,15,89.0,361.5,2.35,18.35,431.5,451.27,348.44
2018,9,22,11,30,109.0,375.0,2.7,18.4,462.0,482.1,372.27
2018,9,22,11,45,111.5,378.0,3.0,18.4,467.0,492.95,380.64
2018,9,22,12,0,114.0,381.0,3.3,18.4,472.0,495.29,382.89
2018,9,22,12,15,92.5,371.5,3.6,18.4,445.0,456.41,353.78
2018,9,22,12,30,71.0,362.0,3.9,18.4,418.0,425.08,330.1
2018,9,22,12,45,79.5,360.5,4.2,18.4,422.5,427.76,332.98
2018,9,22,13,0,88.0,359.0,4.5,18.4,427.0,429.75,335.41
2018,9,22,13,15,81.5,346.5,4.7,18.35,408.5,408.08,319.29
2018,9,22,13,30,75.0,334.0,4.9,18.3,390.0,386.66,303.32
2018,9,22,13,45,206.5,280.5,5.1,18.25,426.5,430.44,341.6
2018,9,22,14,0,338.0,227.0,5.3,18.2,463.0,460.45,368.34
2018,9,22,14,15,611.5,156.5,5.3,18.15,558.0,552.27,443.54
2018,9,22,14,30,885.0,86.0,5.3,18.1,653.0,618.51,496.09
2018,9,22,14,45,871.0,84.0,5.3,18.1,612.5,567.6,454.45
2018,9,22,15,0,857.0,82.0,5.3,18.1,572.0,515.92,411.6
2018,9,22,15,15,837.5,79.5,5.3,18.1,526.5,459.59,363.98
2018,9,22,15,30,818.0,77.0,5.3,18.1,481.0,404.46,316.03
2018,9,22,15,45,791.5,73.5,5.1,17.95,431.5,346.58,264.82
2018,9,22,16,0,765.0,70.0,4.9,17.8,382.0,290.42,214.2
2018,9,22,16,15,727.0,66.5,4.85,17.65,330.5,233.55,163.25
2018,9,22,16,30,689.0,63.0,4.8,17.5,279.0,180.31,116.39
2018,9,22,16,45,630.5,58.0,4.75,17.35,227.5,124.84,71.72
2018,9,22,17,0,572.0,53.0,4.7,17.2,176.0,77.88,40.22
2018,9,22,17,15,475.0,45.0,4.75,16.95,128.0,34.87,24.69
2018,9,22,17,30,378.0,37.0,4.8,16.7,80.0,29.0,18.68
2018,9,22,17,45,230.0,24.5,4.85,16.45,46.5,20.07,2.27
2018,9,22,18,0,82.0,12.0,4.9,16.2,13.0,11.8,0.0
2018,9,22,18,15,41.0,6.0,4.85,16.15,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.75,15.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.65,15.75,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,23,5,45,23.5,4.5,3.5,14.95,4.5,0.0,0.0
2018,9,23,6,0,47.0,9.0,3.5,15.0,9.0,17.45,0.0
2018,9,23,6,15,160.5,23.5,3.55,15.2,37.0,70.18,0.0
2018,9,23,6,30,274.0,38.0,3.6,15.4,65.0,136.05,92.19
2018,9,23,6,45,377.5,48.5,3.65,15.6,110.0,197.47,149.66
2018,9,23,7,0,481.0,59.0,3.7,15.8,155.0,271.21,214.3
2018,9,23,7,15,547.0,66.0,3.7,15.95,205.5,334.26,270.05
2018,9,23,7,30,613.0,73.0,3.7,16.1,256.0,402.78,328.85
2018,9,23,7,45,657.0,78.0,3.7,16.25,307.0,462.02,378.62
2018,9,23,8,0,701.0,83.0,3.7,16.4,358.0,523.74,428.81
2018,9,23,8,15,732.5,86.5,3.7,16.55,407.5,577.81,471.56
2018,9,23,8,30,764.0,90.0,3.7,16.7,457.0,630.3,512.01
2018,9,23,8,45,786.5,93.0,3.7,16.85,503.0,678.21,546.89
2018,9,23,9,0,809.0,96.0,3.7,17.0,549.0,725.24,579.93
2018,9,23,9,15,823.5,99.5,3.75,17.15,589.5,765.36,607.6
2018,9,23,9,30,838.0,103.0,3.8,17.3,630.0,803.5,633.6
2018,9,23,9,45,847.0,106.0,3.85,17.45,664.0,834.26,654.08
2018,9,23,10,0,856.0,109.0,3.9,17.6,698.0,862.32,672.61
2018,9,23,10,15,866.0,110.5,3.95,17.7,726.5,881.44,684.9
2018,9,23,10,30,876.0,112.0,4.0,17.8,755.0,902.82,698.92
2018,9,23,10,45,871.0,117.5,4.05,17.9,772.0,911.97,704.39
2018,9,23,11,0,866.0,123.0,4.1,18.0,789.0,917.6,707.61
2018,9,23,11,15,871.0,123.0,4.2,18.05,802.0,922.95,711.19
2018,9,23,11,30,876.0,123.0,4.3,18.1,815.0,924.92,712.54
2018,9,23,11,45,892.0,116.5,4.45,18.2,824.5,926.48,714.18
2018,9,23,12,0,908.0,110.0,4.6,18.3,834.0,924.41,713.52
2018,9,23,12,15,912.5,107.0,4.85,18.25,832.0,912.22,706.94
2018,9,23,12,30,917.0,104.0,5.1,18.2,830.0,896.52,697.83
2018,9,23,12,45,925.5,97.0,5.4,18.2,820.5,876.5,685.65
2018,9,23,13,0,934.0,90.0,5.7,18.2,811.0,852.85,670.64
2018,9,23,13,15,929.0,89.0,5.95,18.15,791.0,821.21,649.42
2018,9,23,13,30,924.0,88.0,6.2,18.1,771.0,786.77,625.86
2018,9,23,13,45,916.0,88.0,6.45,18.05,744.0,748.55,599.13
2018,9,23,14,0,908.0,88.0,6.7,18.0,717.0,708.07,570.32
2018,9,23,14,15,897.0,86.5,6.75,17.9,682.5,662.12,534.83
2018,9,23,14,30,886.0,85.0,6.8,17.8,648.0,614.63,496.79
2018,9,23,14,45,871.0,83.5,6.9,17.7,607.5,563.63,455.12
2018,9,23,15,0,856.0,82.0,7.0,17.6,567.0,511.95,411.8
2018,9,23,15,15,836.5,79.5,7.0,17.6,521.5,455.71,363.45
2018,9,23,15,30,817.0,77.0,7.0,17.6,476.0,400.67,314.86
2018,9,23,15,45,788.0,74.5,6.75,17.4,426.5,343.02,263.3
2018,9,23,16,0,759.0,72.0,6.5,17.2,377.0,287.36,212.68
2018,9,23,16,15,719.0,67.5,6.35,17.05,325.0,229.55,160.65
2018,9,23,16,30,679.0,63.0,6.2,16.9,273.0,175.62,113.15
2018,9,23,16,45,616.5,58.5,6.05,16.75,221.5,120.93,69.41
2018,9,23,17,0,554.0,54.0,5.9,16.6,170.0,75.27,39.48
2018,9,23,17,15,452.0,46.0,5.8,16.4,123.0,34.35,24.24
2018,9,23,17,30,350.0,38.0,5.7,16.2,76.0,30.43,19.69
2018,9,23,17,45,209.5,24.0,5.6,16.0,43.5,19.94,0.0
2018,9,23,18,0,69.0,10.0,5.5,15.8,11.0,9.83,0.0
2018,9,23,18,15,34.5,5.0,5.3,15.7,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,4.6,15.35,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,24,5,45,11.0,2.5,0.65,14.8,2.5,0.0,0.0
2018,9,24,6,0,22.0,5.0,0.5,14.8,5.0,4.91,0.0
2018,9,24,6,15,79.0,16.0,0.5,14.9,22.5,41.48,0.0
2018,9,24,6,30,136.0,27.0,0.5,15.0,40.0,81.56,53.32
2018,9,24,6,45,144.0,35.0,0.5,15.1,56.5,99.29,73.76
2018,9,24,7,0,152.0,43.0,0.5,15.2,73.0,118.46,92.13
2018,9,24,7,15,76.0,58.5,0.55,15.35,73.5,97.85,76.9
2018,9,24,7,30,0.0,74.0,0.6,15.5,74.0,72.56,55.85
2018,9,24,7,45,0.0,85.0,0.7,15.7,85.0,83.33,64.85
2018,9,24,8,0,0.0,96.0,0.8,15.9,96.0,94.13,73.64
2018,9,24,8,15,0.0,114.5,0.85,16.05,114.5,112.75,88.73
2018,9,24,8,30,0.0,133.0,0.9,16.2,133.0,131.37,103.58
2018,9,24,8,45,3.5,156.5,0.95,16.4,158.5,157.7,124.56
2018,9,24,9,0,7.0,180.0,1.0,16.6,184.0,184.27,145.42
2018,9,24,9,15,17.5,208.5,1.0,16.8,219.5,221.76,174.81
2018,9,24,9,30,28.0,237.0,1.0,17.0,255.0,267.9,210.36
2018,9,24,9,45,29.5,252.0,1.0,17.15,271.5,284.98,222.73
2018,9,24,10,0,31.0,267.0,1.0,17.3,288.0,301.99,235.11
2018,9,24,10,15,50.5,295.5,1.05,17.4,331.5,349.2,271.04
2018,9,24,10,30,70.0,324.0,1.1,17.5,375.0,396.7,306.46
2018,9,24,10,45,78.5,338.5,1.15,17.6,397.5,419.23,322.73
2018,9,24,11,0,87.0,353.0,1.2,17.7,420.0,441.5,338.91
2018,9,24,11,15,104.0,363.0,1.25,17.75,444.0,466.21,357.24
2018,9,24,11,30,121.0,373.0,1.3,17.8,468.0,498.4,380.81
2018,9,24,11,45,195.0,367.0,1.35,17.85,521.0,555.45,424.17
2018,9,24,12,0,269.0,361.0,1.4,17.9,574.0,617.75,470.21
2018,9,24,12,15,441.5,298.5,1.5,17.95,646.5,703.02,535.42
2018,9,24,12,30,614.0,236.0,1.6,18.0,719.0,777.7,591.75
2018,9,24,12,45,686.5,203.0,1.65,18.05,735.5,789.4,601.31
2018,9,24,13,0,759.0,170.0,1.7,18.1,752.0,795.15,606.27
2018,9,24,13,15,837.0,134.5,1.7,18.1,761.5,795.27,606.84
2018,9,24,13,30,915.0,99.0,1.7,18.1,771.0,787.88,602.41
2018,9,24,13,45,907.5,97.5,1.75,18.05,743.5,748.69,576.47
2018,9,24,14,0,900.0,96.0,1.8,18.0,716.0,707.25,548.89
2018,9,24,14,15,888.5,94.5,1.8,18.0,681.0,661.23,515.03
2018,9,24,14,30,877.0,93.0,1.8,18.0,646.0,613.73,479.23
2018,9,24,14,45,861.5,91.5,1.8,17.95,605.5,562.43,439.67
2018,9,24,15,0,846.0,90.0,1.8,17.9,565.0,510.56,398.49
2018,9,24,15,15,825.0,86.5,1.8,17.9,518.5,453.98,352.39
2018,9,24,15,30,804.0,83.0,1.8,17.9,472.0,397.97,305.33
2018,9,24,15,45,774.0,80.0,1.8,17.7,422.0,340.24,255.94
2018,9,24,16,0,744.0,77.0,1.8,17.5,372.0,284.67,207.22
2018,9,24,16,15,700.5,73.0,1.75,17.3,320.0,225.56,155.77
2018,9,24,16,30,657.0,69.0,1.7,17.1,268.0,172.43,110.27
2018,9,24,16,45,590.5,62.5,1.7,16.95,215.5,118.99,68.68
2018,9,24,17,0,524.0,56.0,1.7,16.8,163.0,73.12,39.3
2018,9,24,17,15,419.5,46.5,1.7,16.55,116.5,35.2,24.92
2018,9,24,17,30,315.0,37.0,1.7,16.3,70.0,29.83,18.93
2018,9,24,17,45,187.0,23.5,1.65,16.05,40.0,18.71,0.0
2018,9,24,18,0,59.0,10.0,1.6,15.8,10.0,9.83,0.0
2018,9,24,18,15,29.5,5.0,1.5,15.75,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.3,15.65,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.2,15.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,25,5,45,13.5,2.5,2.1,14.75,2.5,0.0,0.0
2018,9,25,6,0,27.0,5.0,2.2,14.8,5.0,0.0,0.0
2018,9,25,6,15,89.0,14.0,2.25,14.95,21.0,34.45,0.0
2018,9,25,6,30,151.0,23.0,2.3,15.1,37.0,80.32,51.21
2018,9,25,6,45,155.0,28.5,2.3,15.3,51.0,94.35,69.53
2018,9,25,7,0,159.0,34.0,2.3,15.5,65.0,109.55,84.87
2018,9,25,7,15,79.5,44.0,2.25,15.65,59.5,87.27,68.18
2018,9,25,7,30,0.0,54.0,2.2,15.8,54.0,52.17,38.68
2018,9,25,7,45,0.0,68.0,2.15,15.95,68.0,65.77,50.14
2018,9,25,8,0,0.0,82.0,2.1,16.1,82.0,79.72,61.68
2018,9,25,8,15,0.0,93.0,2.1,16.3,93.0,90.61,70.51
2018,9,25,8,30,0.0,104.0,2.1,16.5,104.0,101.5,79.22
2018,9,25,8,45,0.0,116.5,2.15,16.7,116.5,113.93,89.11
2018,9,25,9,0,0.0,129.0,2.2,16.9,129.0,126.36,98.91
2018,9,25,9,15,0.0,141.0,2.3,17.05,141.0,138.29,108.24
2018,9,25,9,30,0.0,153.0,2.4,17.2,153.0,150.22,117.52
2018,9,25,9,45,2.0,169.0,2.45,17.35,170.5,167.87,131.41
2018,9,25,10,0,4.0,185.0,2.5,17.5,188.0,185.61,145.26
2018,9,25,10,15,8.5,211.0,2.55,17.55,217.0,215.77,168.99
2018,9,25,10,30,13.0,237.0,2.6,17.6,246.0,246.05,192.57
2018,9,25,10,45,20.5,263.0,2.65,17.7,278.0,279.04,218.14
2018,9,25,11,0,28.0,289.0,2.7,17.8,310.0,320.12,249.66
2018,9,25,11,15,30.0,299.5,2.75,17.8,322.5,332.08,258.58
2018,9,25,11,30,32.0,310.0,2.8,17.8,335.0,343.83,267.46
2018,9,25,11,45,33.0,314.0,2.8,17.85,340.0,347.65,270.2
2018,9,25,12,0,34.0,318.0,2.8,17.9,345.0,351.28,272.87
2018,9,25,12,15,35.5,319.0,2.75,17.9,347.0,352.04,273.43
2018,9,25,12,30,37.0,320.0,2.7,17.9,349.0,352.59,273.89
2018,9,25,12,45,40.5,320.0,2.65,17.9,351.5,353.55,274.78
2018,9,25,13,0,44.0,320.0,2.6,17.9,354.0,354.18,275.45
2018,9,25,13,15,58.5,322.5,2.5,17.9,366.0,365.46,284.54
2018,9,25,13,30,73.0,325.0,2.4,17.9,378.0,375.6,292.67
2018,9,25,13,45,145.0,296.5,2.3,17.9,397.0,397.56,311.45
2018,9,25,14,0,217.0,268.0,2.2,17.9,416.0,413.04,324.77
2018,9,25,14,15,352.5,224.5,2.1,17.85,451.0,447.28,352.98
2018,9,25,14,30,488.0,181.0,2.0,17.8,486.0,466.88,368.78
2018,9,25,14,45,483.0,172.0,1.9,17.75,457.5,431.0,340.05
2018,9,25,15,0,478.0,163.0,1.8,17.7,429.0,394.55,310.6
2018,9,25,15,15,463.0,150.5,1.8,17.7,390.5,349.91,274.34
2018,9,25,15,30,448.0,138.0,1.8,17.7,352.0,306.06,237.88
2018,9,25,15,45,435.0,126.0,1.6,17.55,315.5,264.32,202.15
2018,9,25,16,0,422.0,114.0,1.4,17.4,279.0,223.48,166.61
2018,9,25,16,15,407.0,100.5,1.35,17.25,241.5,181.88,130.46
2018,9,25,16,30,392.0,87.0,1.3,17.1,204.0,141.71,96.0
2018,9,25,16,45,354.0,74.0,1.2,16.9,164.0,101.05,63.99
2018,9,25,17,0,316.0,61.0,1.1,16.7,124.0,64.71,39.21
2018,9,25,17,15,251.5,47.0,1.2,16.4,87.5,35.4,25.04
2018,9,25,17,30,187.0,33.0,1.3,16.1,51.0,25.46,15.02
2018,9,25,17,45,111.5,20.0,1.35,15.85,29.0,15.83,0.0
2018,9,25,18,0,36.0,7.0,1.4,15.6,7.0,6.88,0.0
2018,9,25,18,15,18.0,3.5,1.5,15.55,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,26,5,45,0.0,1.5,1.45,14.5,1.5,0.0,0.0
2018,9,26,6,0,0.0,3.0,1.5,14.5,3.0,0.0,0.0
2018,9,26,6,15,0.0,5.5,1.5,14.65,5.5,5.41,0.0
2018,9,26,6,30,0.0,8.0,1.5,14.8,8.0,7.71,0.08
2018,9,26,6,45,0.0,12.0,1.5,14.9,12.0,11.57,3.95
2018,9,26,7,0,0.0,16.0,1.5,15.0,16.0,15.43,7.41
2018,9,26,7,15,0.0,27.5,1.45,15.15,27.5,26.54,16.99
2018,9,26,7,30,0.0,39.0,1.4,15.3,39.0,37.65,26.51
2018,9,26,7,45,0.0,60.0,1.35,15.5,60.0,57.98,43.69
2018,9,26,8,0,0.0,81.0,1.3,15.7,81.0,78.73,60.95
2018,9,26,8,15,0.0,91.5,1.25,15.9,91.5,89.1,69.34
2018,9,26,8,30,0.0,102.0,1.2,16.1,102.0,99.49,77.63
2018,9,26,8,45,3.0,133.5,1.15,16.35,135.0,133.54,105.24
2018,9,26,9,0,6.0,165.0,1.1,16.6,168.0,167.97,132.58
2018,9,26,9,15,12.0,192.5,1.1,16.85,199.5,200.81,158.31
2018,9,26,9,30,18.0,220.0,1.1,17.1,231.0,233.97,183.9
2018,9,26,9,45,24.0,238.0,1.05,17.35,253.5,257.41,201.53
2018,9,26,10,0,30.0,256.0,1.0,17.6,276.0,289.33,225.45
2018,9,26,10,15,37.5,274.5,0.95,17.85,301.0,315.23,244.48
2018,9,26,10,30,45.0,293.0,0.9,18.1,326.0,341.12,263.29
2018,9,26,10,45,41.0,294.5,0.85,18.3,325.0,338.46,260.3
2018,9,26,11,0,37.0,296.0,0.8,18.5,324.0,335.63,257.44
2018,9,26,11,15,30.0,292.5,0.75,18.75,315.5,324.71,248.45
2018,9,26,11,30,23.0,289.0,0.7,19.0,307.0,306.45,234.13
2018,9,26,11,45,23.0,291.0,0.7,19.2,309.0,307.83,235.02
2018,9,26,12,0,23.0,293.0,0.7,19.4,311.0,309.14,235.76
2018,9,26,12,15,76.5,317.0,0.8,19.5,376.5,385.31,294.19
2018,9,26,12,30,130.0,341.0,0.9,19.6,442.0,458.83,348.93
2018,9,26,12,45,157.0,348.5,1.0,19.65,469.0,484.16,367.78
2018,9,26,13,0,184.0,356.0,1.1,19.7,496.0,507.51,385.52
2018,9,26,13,15,169.5,349.5,1.35,19.6,475.5,482.48,368.5
2018,9,26,13,30,155.0,343.0,1.6,19.5,455.0,457.78,351.61
2018,9,26,13,45,129.0,325.0,1.85,19.4,416.0,414.05,319.98
2018,9,26,14,0,103.0,307.0,2.1,19.3,377.0,369.47,287.12
2018,9,26,14,15,90.5,286.5,2.4,19.15,345.5,335.96,262.47
2018,9,26,14,30,78.0,266.0,2.7,19.0,314.0,303.48,238.09
2018,9,26,14,45,49.5,229.5,3.0,18.85,259.5,248.24,195.3
2018,9,26,15,0,21.0,193.0,3.3,18.7,205.0,195.91,154.19
2018,9,26,15,15,18.5,175.0,3.3,18.7,185.0,176.08,138.68
2018,9,26,15,30,16.0,157.0,3.3,18.7,165.0,156.56,123.23
2018,9,26,15,45,39.0,148.0,3.6,18.3,164.0,153.41,120.75
2018,9,26,16,0,62.0,139.0,3.9,17.9,163.0,148.05,115.9
2018,9,26,16,15,68.5,121.5,3.9,17.7,144.5,128.72,99.51
2018,9,26,16,30,75.0,104.0,3.9,17.5,126.0,108.68,82.34
2018,9,26,16,45,37.5,72.5,3.9,17.25,83.5,71.56,52.95
2018,9,26,17,0,0.0,41.0,3.9,17.0,41.0,39.6,27.53
2018,9,26,17,15,0.0,28.5,3.8,16.8,28.5,27.51,18.1
2018,9,26,17,30,0.0,16.0,3.7,16.6,16.0,15.43,6.57
2018,9,26,17,45,0.0,9.0,3.6,16.4,9.0,8.85,0.0
2018,9,26,18,0,0.0,2.0,3.5,16.2,2.0,1.97,0.0
2018,9,26,18,15,0.0,1.0,3.35,16.15,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,27,5,45,0.0,1.5,1.25,15.0,1.5,0.0,0.0
2018,9,27,6,0,0.0,3.0,1.2,15.0,3.0,0.0,0.0
2018,9,27,6,15,0.0,11.0,1.15,15.1,11.0,10.81,0.0
2018,9,27,6,30,0.0,19.0,1.1,15.2,19.0,18.34,7.69
2018,9,27,6,45,2.0,35.0,1.1,15.3,35.5,34.85,23.1
2018,9,27,7,0,4.0,51.0,1.1,15.4,52.0,51.95,38.02
2018,9,27,7,15,12.5,76.0,1.0,15.5,79.5,82.02,63.66
2018,9,27,7,30,21.0,101.0,0.9,15.6,107.0,117.1,93.16
2018,9,27,7,45,15.5,101.5,0.85,15.75,106.5,109.51,86.78
2018,9,27,8,0,10.0,102.0,0.8,15.9,106.0,106.45,84.02
2018,9,27,8,15,5.0,92.0,0.8,16.0,94.0,92.79,72.41
2018,9,27,8,30,0.0,82.0,0.8,16.1,82.0,79.31,60.91
2018,9,27,8,45,0.0,102.0,0.8,16.25,102.0,99.26,77.15
2018,9,27,9,0,0.0,122.0,0.8,16.4,122.0,119.3,93.17
2018,9,27,9,15,0.5,143.0,0.85,16.55,143.5,140.78,110.19
2018,9,27,9,30,1.0,164.0,0.9,16.7,165.0,162.32,127.05
2018,9,27,9,45,13.0,189.0,1.0,16.8,198.0,197.49,155.06
2018,9,27,10,0,25.0,214.0,1.1,16.9,231.0,239.92,188.34
2018,9,27,10,15,66.5,267.5,1.15,16.95,315.0,332.68,260.63
2018,9,27,10,30,108.0,321.0,1.2,17.0,399.0,426.65,331.41
2018,9,27,10,45,112.0,331.0,1.3,17.1,413.5,449.34,347.37
2018,9,27,11,0,116.0,341.0,1.4,17.2,428.0,462.68,357.03
2018,9,27,11,15,79.0,313.5,1.45,17.2,373.5,390.64,302.51
2018,9,27,11,30,42.0,286.0,1.5,17.2,319.0,327.52,254.13
2018,9,27,11,45,39.0,292.5,1.6,17.2,323.0,330.47,256.63
2018,9,27,12,0,36.0,299.0,1.7,17.2,327.0,333.26,258.7
2018,9,27,12,15,69.5,325.5,1.85,17.15,379.5,387.96,301.49
2018,9,27,12,30,103.0,352.0,2.0,17.1,432.0,441.11,342.36
2018,9,27,12,45,77.0,334.0,2.15,17.1,393.0,397.74,309.26
2018,9,27,13,0,51.0,316.0,2.3,17.1,354.0,355.56,277.13
2018,9,27,13,15,86.5,301.0,2.45,17.05,364.0,365.02,286.23
2018,9,27,13,30,122.0,286.0,2.6,17.0,374.0,375.98,296.11
2018,9,27,13,45,127.0,277.5,2.8,17.0,366.0,365.13,288.31
2018,9,27,14,0,132.0,269.0,3.0,17.0,358.0,353.58,279.94
2018,9,27,14,15,105.0,257.0,3.15,16.95,325.5,317.98,252.09
2018,9,27,14,30,78.0,245.0,3.3,16.9,293.0,282.92,224.54
2018,9,27,14,45,75.5,233.5,3.5,16.8,277.5,265.74,211.37
2018,9,27,15,0,73.0,222.0,3.7,16.7,262.0,248.63,198.05
2018,9,27,15,15,79.5,204.0,3.7,16.7,244.0,229.45,182.76
2018,9,27,15,30,86.0,186.0,3.7,16.7,226.0,209.57,166.6
2018,9,27,15,45,58.5,148.5,3.9,16.5,174.5,160.05,126.65
2018,9,27,16,0,31.0,111.0,4.1,16.3,123.0,113.91,89.23
2018,9,27,16,15,15.5,73.5,4.15,16.15,79.5,73.68,56.14
2018,9,27,16,30,0.0,36.0,4.2,16.0,36.0,34.75,23.9
2018,9,27,16,45,0.0,26.0,4.25,15.9,26.0,25.09,15.65
2018,9,27,17,0,0.0,16.0,4.3,15.8,16.0,15.43,7.34
2018,9,27,17,15,0.0,12.0,4.25,15.65,12.0,11.57,4.35
2018,9,27,17,30,0.0,8.0,4.2,15.5,8.0,7.71,0.29
2018,9,27,17,45,0.0,4.5,4.2,15.4,4.5,4.42,0.0
2018,9,27,18,0,0.0,1.0,4.2,15.3,1.0,0.0,0.0
2018,9,27,18,15,0.0,0.5,4.05,15.3,0.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.05,15.25,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.0,15.3,1.0,0.0,0.0
2018,9,28,6,15,0.0,4.5,1.95,15.4,4.5,4.42,0.0
2018,9,28,6,30,0.0,8.0,1.9,15.5,8.0,7.71,0.0
2018,9,28,6,45,0.0,9.5,1.85,15.6,9.5,9.15,1.89
2018,9,28,7,0,0.0,11.0,1.8,15.7,11.0,10.6,3.29
2018,9,28,7,15,0.0,10.5,1.75,15.75,10.5,10.12,2.96
2018,9,28,7,30,0.0,10.0,1.7,15.8,10.0,9.64,2.58
2018,9,28,7,45,0.0,23.5,1.65,15.9,23.5,22.67,13.71
2018,9,28,8,0,0.0,37.0,1.6,16.0,37.0,35.72,24.74
2018,9,28,8,15,0.0,60.5,1.65,16.1,60.5,58.47,43.8
2018,9,28,8,30,0.0,84.0,1.7,16.2,84.0,81.31,62.66
2018,9,28,8,45,0.0,98.5,1.7,16.3,98.5,95.74,74.34
2018,9,28,9,0,0.0,113.0,1.7,16.4,113.0,110.2,85.93
2018,9,28,9,15,1.0,140.0,1.8,16.5,140.5,138.14,108.42
2018,9,28,9,30,2.0,167.0,1.9,16.6,168.0,166.24,130.75
2018,9,28,9,45,4.0,182.0,2.0,16.75,184.5,182.92,143.76
2018,9,28,10,0,6.0,197.0,2.1,16.9,201.0,199.67,156.77
2018,9,28,10,15,12.0,224.5,2.2,16.95,233.0,232.74,182.79
2018,9,28,10,30,18.0,252.0,2.3,17.0,265.0,265.94,208.63
2018,9,28,10,45,23.5,270.0,2.4,17.1,287.5,288.95,226.32
2018,9,28,11,0,29.0,288.0,2.5,17.2,310.0,320.06,250.16
2018,9,28,11,15,31.5,297.5,2.6,17.25,321.5,331.38,258.67
2018,9,28,11,30,34.0,307.0,2.7,17.3,333.0,342.5,267.12
2018,9,28,11,45,38.0,316.0,2.75,17.3,345.5,354.18,276.08
2018,9,28,12,0,42.0,325.0,2.8,17.3,358.0,365.55,284.82
2018,9,28,12,15,58.0,337.0,2.85,17.35,382.0,389.95,303.87
2018,9,28,12,30,74.0,349.0,2.9,17.4,406.0,413.48,322.12
2018,9,28,12,45,79.5,346.5,2.95,17.4,407.0,412.46,321.6
2018,9,28,13,0,85.0,344.0,3.0,17.4,408.0,410.9,320.82
2018,9,28,13,15,84.5,334.0,3.1,17.4,396.0,396.58,310.3
2018,9,28,13,30,84.0,324.0,3.2,17.4,384.0,382.1,299.67
2018,9,28,13,45,125.0,305.0,3.25,17.4,390.5,390.6,307.7
2018,9,28,14,0,166.0,286.0,3.3,17.4,397.0,392.26,310.19
2018,9,28,14,15,245.0,256.0,3.35,17.35,410.5,405.22,321.9
2018,9,28,14,30,324.0,226.0,3.4,17.3,424.0,408.68,325.57
2018,9,28,14,45,466.5,179.0,3.45,17.25,443.0,423.24,337.56
2018,9,28,15,0,609.0,132.0,3.5,17.2,462.0,422.88,336.12
2018,9,28,15,15,694.0,104.0,3.5,17.2,449.5,399.83,314.77
2018,9,28,15,30,779.0,76.0,3.5,17.2,437.0,368.31,284.76
2018,9,28,15,45,751.5,72.0,3.5,17.0,389.0,312.24,235.23
2018,9,28,16,0,724.0,68.0,3.5,16.8,341.0,258.1,186.6
2018,9,28,16,15,683.0,64.0,3.5,16.7,291.0,203.33,138.0
2018,9,28,16,30,642.0,60.0,3.5,16.6,241.0,150.61,92.86
2018,9,28,16,45,578.0,53.5,3.45,16.45,191.5,99.44,54.12
2018,9,28,17,0,514.0,47.0,3.4,16.3,142.0,55.5,28.51
2018,9,28,17,15,406.5,38.5,3.35,16.15,98.5,29.04,19.31
2018,9,28,17,30,299.0,30.0,3.3,16.0,55.0,24.27,12.2
2018,9,28,17,45,176.0,18.5,3.2,15.85,30.5,18.18,0.0
2018,9,28,18,0,53.0,7.0,3.1,15.7,6.0,0.0,0.0
2018,9,28,18,15,26.5,3.5,3.0,15.65,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
