Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,0,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,9,6,15,0.0,2.0,0.45,15.9,2.0,1.97,0.0
2018,10,9,6,30,0.0,4.0,0.4,16.0,4.0,3.85,0.0
2018,10,9,6,45,0.0,7.5,0.35,16.15,7.5,7.23,0.03
2018,10,9,7,0,0.0,11.0,0.3,16.3,11.0,10.6,3.19
2018,10,9,7,15,0.0,17.0,0.4,16.4,17.0,16.39,8.23
2018,10,9,7,30,0.0,23.0,0.5,16.5,23.0,22.19,13.25
2018,10,9,7,45,0.0,36.5,0.6,16.65,36.5,35.24,24.35
2018,10,9,8,0,0.0,50.0,0.7,16.8,50.0,48.3,35.33
2018,10,9,8,15,0.0,70.0,0.75,16.95,70.0,67.67,51.43
2018,10,9,8,30,0.0,90.0,0.8,17.1,90.0,87.6,67.76
2018,10,9,8,45,1.5,120.5,0.85,17.3,121.5,119.64,93.78
2018,10,9,9,0,3.0,151.0,0.9,17.5,153.0,151.98,119.56
2018,10,9,9,15,6.0,165.5,0.95,17.7,169.0,168.78,132.61
2018,10,9,9,30,9.0,180.0,1.0,17.9,185.0,185.72,145.72
2018,10,9,9,45,6.5,177.5,1.05,18.05,181.5,180.78,141.3
2018,10,9,10,0,4.0,175.0,1.1,18.2,178.0,175.87,137.03
2018,10,9,10,15,6.5,191.5,1.1,18.35,196.0,194.56,151.53
2018,10,9,10,30,9.0,208.0,1.1,18.5,214.0,213.27,165.86
2018,10,9,10,45,10.5,218.0,1.05,18.65,225.0,224.47,174.17
2018,10,9,11,0,12.0,228.0,1.0,18.8,236.0,235.63,182.45
2018,10,9,11,15,15.0,240.5,1.05,18.85,251.0,250.57,193.88
2018,10,9,11,30,18.0,253.0,1.1,18.9,266.0,265.41,205.2
2018,10,9,11,45,48.0,267.0,1.15,18.95,302.0,310.99,240.86
2018,10,9,12,0,78.0,281.0,1.2,19.0,338.0,349.1,270.34
2018,10,9,12,15,126.5,301.5,1.4,18.9,393.0,414.36,320.82
2018,10,9,12,30,175.0,322.0,1.6,18.8,448.0,470.44,363.79
2018,10,9,12,45,132.5,317.5,1.8,18.75,412.0,427.26,331.04
2018,10,9,13,0,90.0,313.0,2.0,18.7,376.0,380.74,295.88
2018,10,9,13,15,89.0,301.0,2.3,18.6,361.5,363.98,284.25
2018,10,9,13,30,88.0,289.0,2.6,18.5,347.0,347.12,272.16
2018,10,9,13,45,86.5,276.5,2.9,18.35,331.5,329.35,259.21
2018,10,9,14,0,85.0,264.0,3.2,18.2,316.0,311.54,246.04
2018,10,9,14,15,69.0,240.5,3.35,18.05,281.0,274.61,217.36
2018,10,9,14,30,53.0,217.0,3.5,17.9,246.0,239.14,189.58
2018,10,9,14,45,191.0,196.5,3.7,17.75,291.0,283.77,226.31
2018,10,9,15,0,329.0,176.0,3.9,17.6,336.0,314.08,249.49
2018,10,9,15,15,271.0,167.5,3.9,17.6,291.0,265.21,209.19
2018,10,9,15,30,213.0,159.0,3.9,17.6,246.0,221.78,173.58
2018,10,9,15,45,114.0,132.0,3.9,17.3,178.0,156.36,121.63
2018,10,9,16,0,15.0,105.0,3.9,17.0,110.0,103.35,80.72
2018,10,9,16,15,7.5,81.5,3.85,16.85,84.0,78.94,60.6
2018,10,9,16,30,0.0,58.0,3.8,16.7,58.0,55.6,41.18
2018,10,9,16,45,0.0,42.5,3.7,16.55,42.5,40.92,28.53
2018,10,9,17,0,0.0,27.0,3.6,16.4,27.0,26.07,16.64
2018,10,9,17,15,0.0,16.5,3.6,16.25,16.5,15.92,5.41
2018,10,9,17,30,0.0,6.0,3.6,16.1,6.0,5.9,0.0
2018,10,9,17,45,0.0,3.0,3.6,15.9,3.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,10,6,15,0.0,4.5,0.75,15.6,4.5,4.42,0.0
2018,10,10,6,30,0.0,9.0,0.9,15.6,9.0,8.68,0.0
2018,10,10,6,45,20.0,22.5,1.1,15.6,25.5,28.73,16.26
2018,10,10,7,0,40.0,36.0,1.3,15.6,42.0,55.42,39.79
2018,10,10,7,15,50.0,54.5,1.4,15.65,65.0,82.15,63.11
2018,10,10,7,30,60.0,73.0,1.5,15.7,88.0,109.43,86.74
2018,10,10,7,45,90.5,102.0,1.6,15.75,130.0,160.44,129.8
2018,10,10,8,0,121.0,131.0,1.7,15.8,172.0,213.68,174.02
2018,10,10,8,15,151.5,152.0,1.65,15.85,211.0,259.42,211.37
2018,10,10,8,30,182.0,173.0,1.6,15.9,250.0,307.14,249.58
2018,10,10,8,45,275.0,178.5,1.6,16.0,309.0,388.81,314.93
2018,10,10,9,0,368.0,184.0,1.6,16.1,368.0,468.53,377.09
2018,10,10,9,15,393.5,194.0,1.5,16.25,405.0,517.3,412.47
2018,10,10,9,30,419.0,204.0,1.4,16.4,442.0,557.42,440.95
2018,10,10,9,45,446.0,209.5,1.35,16.5,476.0,593.46,466.44
2018,10,10,10,0,473.0,215.0,1.3,16.6,510.0,628.91,491.1
2018,10,10,10,15,624.5,172.5,1.1,16.75,579.0,717.19,554.44
2018,10,10,10,30,776.0,130.0,0.9,16.9,648.0,800.42,607.84
2018,10,10,10,45,816.5,118.5,0.75,17.0,677.5,827.51,621.68
2018,10,10,11,0,857.0,107.0,0.6,17.1,707.0,846.99,630.77
2018,10,10,11,15,886.0,97.0,0.75,17.2,725.5,860.39,641.36
2018,10,10,11,30,915.0,87.0,0.9,17.3,744.0,870.35,649.81
2018,10,10,11,45,915.5,87.0,1.05,17.4,747.0,863.62,647.21
2018,10,10,12,0,916.0,87.0,1.2,17.5,750.0,853.4,642.39
2018,10,10,12,15,912.5,88.0,1.4,17.5,744.5,837.56,634.55
2018,10,10,12,30,909.0,89.0,1.6,17.5,739.0,818.45,624.2
2018,10,10,12,45,901.0,89.5,1.8,17.55,724.0,792.19,608.46
2018,10,10,13,0,893.0,90.0,2.0,17.6,709.0,763.12,590.4
2018,10,10,13,15,886.0,89.5,2.15,17.55,688.0,731.11,569.71
2018,10,10,13,30,879.0,89.0,2.3,17.5,667.0,696.61,546.88
2018,10,10,13,45,869.0,88.0,2.5,17.5,639.0,657.34,519.1
2018,10,10,14,0,859.0,87.0,2.7,17.5,611.0,616.2,488.41
2018,10,10,14,15,844.0,85.0,2.8,17.4,575.5,569.54,452.4
2018,10,10,14,30,829.0,83.0,2.9,17.3,540.0,521.88,414.56
2018,10,10,14,45,808.5,81.5,3.0,17.2,499.5,471.06,373.07
2018,10,10,15,0,788.0,80.0,3.1,17.1,459.0,420.33,330.39
2018,10,10,15,15,762.0,77.0,3.1,17.1,414.5,366.42,283.79
2018,10,10,15,30,736.0,74.0,3.1,17.1,370.0,313.79,237.17
2018,10,10,15,45,695.0,70.5,3.1,16.85,321.5,258.16,188.04
2018,10,10,16,0,654.0,67.0,3.1,16.6,273.0,204.44,140.57
2018,10,10,16,15,595.0,62.0,3.05,16.45,224.5,151.63,95.92
2018,10,10,16,30,536.0,57.0,3.0,16.3,176.0,105.04,59.86
2018,10,10,16,45,444.5,49.0,2.9,16.15,130.0,60.67,32.46
2018,10,10,17,0,353.0,41.0,2.8,16.0,84.0,32.23,21.81
2018,10,10,17,15,228.5,28.5,2.65,15.85,51.5,22.4,8.6
2018,10,10,17,30,104.0,16.0,2.5,15.7,19.0,15.73,0.0
2018,10,10,17,45,52.0,8.0,2.35,15.55,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,11,6,15,0.0,7.0,0.45,15.2,7.0,6.88,0.0
2018,10,11,6,30,0.0,14.0,0.5,15.2,14.0,13.52,0.0
2018,10,11,6,45,8.5,32.5,0.55,15.25,33.5,36.54,22.23
2018,10,11,7,0,17.0,51.0,0.6,15.3,53.0,62.24,45.61
2018,10,11,7,15,39.5,71.5,0.6,15.3,80.0,94.37,73.2
2018,10,11,7,30,62.0,92.0,0.6,15.3,107.0,128.34,102.2
2018,10,11,7,45,76.5,112.5,0.6,15.35,135.0,160.1,128.94
2018,10,11,8,0,91.0,133.0,0.6,15.4,163.0,199.44,161.26
2018,10,11,8,15,165.5,147.5,0.65,15.5,213.0,262.29,212.74
2018,10,11,8,30,240.0,162.0,0.7,15.6,263.0,338.6,273.53
2018,10,11,8,45,403.0,150.5,0.7,15.75,341.5,450.89,361.58
2018,10,11,9,0,566.0,139.0,0.7,15.9,420.0,568.92,450.27
2018,10,11,9,15,681.5,117.5,0.7,16.05,482.5,646.5,506.44
2018,10,11,9,30,797.0,96.0,0.7,16.2,545.0,724.81,559.59
2018,10,11,9,45,816.0,96.0,0.65,16.35,579.0,757.36,578.81
2018,10,11,10,0,835.0,96.0,0.6,16.5,613.0,787.72,596.84
2018,10,11,10,15,844.0,97.5,0.55,16.65,639.0,809.14,608.66
2018,10,11,10,30,853.0,99.0,0.5,16.8,665.0,822.76,615.33
2018,10,11,10,45,858.5,100.0,0.45,16.95,683.5,834.7,621.04
2018,10,11,11,0,864.0,101.0,0.4,17.1,702.0,843.42,624.71
2018,10,11,11,15,819.0,119.5,0.55,17.25,696.5,829.99,617.74
2018,10,11,11,30,774.0,138.0,0.7,17.4,691.0,808.23,605.44
2018,10,11,11,45,702.0,168.5,0.85,17.55,671.5,776.71,586.34
2018,10,11,12,0,630.0,199.0,1.0,17.7,652.0,740.13,562.22
2018,10,11,12,15,525.5,234.5,1.2,17.8,610.5,678.89,519.41
2018,10,11,12,30,421.0,270.0,1.4,17.9,569.0,621.28,477.91
2018,10,11,12,45,532.5,221.0,1.55,18.0,592.0,644.85,499.14
2018,10,11,13,0,644.0,172.0,1.7,18.1,615.0,664.03,516.06
2018,10,11,13,15,734.5,139.5,1.95,18.1,630.5,674.48,526.56
2018,10,11,13,30,825.0,107.0,2.2,18.1,646.0,676.64,530.64
2018,10,11,13,45,815.5,104.5,2.4,18.1,618.0,637.54,502.18
2018,10,11,14,0,806.0,102.0,2.6,18.1,590.0,596.72,471.81
2018,10,11,14,15,809.0,94.5,2.85,18.05,560.5,556.4,441.2
2018,10,11,14,30,812.0,87.0,3.1,18.0,531.0,513.75,407.55
2018,10,11,14,45,792.5,85.0,3.3,17.95,491.0,463.72,366.72
2018,10,11,15,0,773.0,83.0,3.5,17.9,451.0,413.75,324.63
2018,10,11,15,15,746.0,79.5,3.5,17.9,406.5,359.82,278.0
2018,10,11,15,30,719.0,76.0,3.5,17.9,362.0,307.31,231.54
2018,10,11,15,45,678.0,72.5,3.9,17.55,314.0,251.32,182.46
2018,10,11,16,0,637.0,69.0,4.3,17.2,266.0,200.1,137.3
2018,10,11,16,15,577.0,63.0,4.35,16.95,217.5,147.39,92.99
2018,10,11,16,30,517.0,57.0,4.4,16.7,169.0,101.05,57.47
2018,10,11,16,45,424.0,49.0,4.45,16.45,124.5,58.11,31.5
2018,10,11,17,0,331.0,41.0,4.5,16.2,80.0,32.64,21.97
2018,10,11,17,15,212.5,28.0,4.5,16.0,48.5,22.11,6.56
2018,10,11,17,30,94.0,15.0,4.5,15.8,17.0,14.74,0.0
2018,10,11,17,45,47.0,7.5,4.45,15.65,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,12,6,15,75.5,10.0,2.0,15.95,13.5,9.83,0.0
2018,10,12,6,30,151.0,20.0,2.0,16.1,27.0,58.38,0.0
2018,10,12,6,45,275.0,31.0,1.95,16.25,63.0,135.21,89.46
2018,10,12,7,0,399.0,42.0,1.9,16.4,99.0,206.54,156.01
2018,10,12,7,15,436.0,53.5,1.85,16.55,138.5,254.97,200.44
2018,10,12,7,30,473.0,65.0,1.8,16.7,178.0,306.32,245.78
2018,10,12,7,45,565.5,66.5,1.75,16.9,232.0,377.05,305.08
2018,10,12,8,0,658.0,68.0,1.7,17.1,286.0,454.46,367.81
2018,10,12,8,15,692.5,72.5,1.6,17.35,332.5,507.18,409.03
2018,10,12,8,30,727.0,77.0,1.5,17.6,379.0,558.67,447.93
2018,10,12,8,45,751.5,80.0,1.35,17.9,422.0,604.34,480.58
2018,10,12,9,0,776.0,83.0,1.2,18.2,465.0,649.28,510.7
2018,10,12,9,15,799.0,83.5,1.1,18.5,504.5,689.2,536.01
2018,10,12,9,30,822.0,84.0,1.0,18.8,544.0,727.65,559.63
2018,10,12,9,45,844.5,81.5,0.95,19.1,578.5,755.83,576.23
2018,10,12,10,0,867.0,79.0,0.9,19.4,613.0,786.59,594.45
2018,10,12,10,15,875.5,80.5,0.8,19.7,639.0,808.12,605.4
2018,10,12,10,30,884.0,82.0,0.7,20.0,665.0,826.6,614.22
2018,10,12,10,45,889.0,83.0,0.55,20.3,683.5,838.42,617.65
2018,10,12,11,0,894.0,84.0,0.4,20.6,702.0,846.89,618.89
2018,10,12,11,15,897.0,85.0,0.65,20.6,713.0,850.27,625.17
2018,10,12,11,30,900.0,86.0,0.9,20.6,724.0,850.18,629.04
2018,10,12,11,45,901.0,86.0,1.15,20.65,727.0,843.87,628.33
2018,10,12,12,0,902.0,86.0,1.4,20.7,730.0,834.12,624.98
2018,10,12,12,15,901.0,86.0,1.6,20.65,725.5,819.36,617.6
2018,10,12,12,30,900.0,86.0,1.8,20.6,721.0,801.32,607.75
2018,10,12,12,45,897.0,85.0,2.05,20.5,708.0,777.49,594.16
2018,10,12,13,0,894.0,84.0,2.3,20.4,695.0,750.66,578.07
2018,10,12,13,15,887.5,83.0,2.45,20.35,674.0,718.49,557.06
2018,10,12,13,30,881.0,82.0,2.6,20.3,653.0,683.81,533.94
2018,10,12,13,45,871.0,81.0,2.75,20.2,625.0,644.56,505.84
2018,10,12,14,0,861.0,80.0,2.9,20.1,597.0,603.44,475.06
2018,10,12,14,15,847.5,78.5,3.05,20.05,562.5,558.2,440.14
2018,10,12,14,30,834.0,77.0,3.2,20.0,528.0,511.84,403.28
2018,10,12,14,45,815.0,75.0,3.35,19.9,488.0,461.14,361.98
2018,10,12,15,0,796.0,73.0,3.5,19.8,448.0,410.45,319.39
2018,10,12,15,15,770.0,70.0,3.5,19.8,403.5,356.42,272.74
2018,10,12,15,30,744.0,67.0,3.5,19.8,359.0,303.65,226.1
2018,10,12,15,45,707.5,63.0,3.7,19.6,311.5,248.69,177.62
2018,10,12,16,0,671.0,59.0,3.9,19.4,264.0,196.76,131.75
2018,10,12,16,15,616.5,54.0,4.0,19.2,216.0,142.82,86.58
2018,10,12,16,30,562.0,49.0,4.1,19.0,168.0,95.95,51.09
2018,10,12,16,45,472.5,42.5,4.15,18.8,123.5,52.26,25.86
2018,10,12,17,0,383.0,36.0,4.2,18.6,79.0,28.0,17.69
2018,10,12,17,15,235.0,24.0,4.25,18.35,46.0,19.45,2.74
2018,10,12,17,30,87.0,12.0,4.3,18.1,13.0,11.8,0.0
2018,10,12,17,45,43.5,6.0,4.35,17.9,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.4,17.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.35,17.65,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.95,17.35,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.65,17.25,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,13,6,15,92.5,10.0,0.95,16.75,14.0,0.0,0.0
2018,10,13,6,30,185.0,20.0,0.9,16.9,28.0,66.72,0.0
2018,10,13,6,45,323.0,29.5,0.8,17.0,65.5,147.93,95.2
2018,10,13,7,0,461.0,39.0,0.7,17.1,103.0,224.73,167.44
2018,10,13,7,15,541.5,44.5,0.65,17.3,150.0,287.03,222.06
2018,10,13,7,30,622.0,50.0,0.6,17.5,197.0,353.88,278.62
2018,10,13,7,45,570.0,64.0,0.6,17.7,222.5,375.07,298.33
2018,10,13,8,0,518.0,78.0,0.6,17.9,248.0,387.63,309.84
2018,10,13,8,15,347.5,122.0,0.7,18.1,243.5,355.0,284.18
2018,10,13,8,30,177.0,166.0,0.8,18.3,239.0,295.04,235.63
2018,10,13,8,45,202.0,185.0,0.85,18.5,277.0,338.03,269.46
2018,10,13,9,0,227.0,204.0,0.9,18.7,315.0,382.06,302.79
2018,10,13,9,15,204.5,225.0,1.0,18.85,331.0,394.58,311.01
2018,10,13,9,30,182.0,246.0,1.1,19.0,347.0,405.04,317.74
2018,10,13,9,45,233.5,254.5,1.2,19.15,392.0,456.99,357.4
2018,10,13,10,0,285.0,263.0,1.3,19.3,437.0,519.21,403.54
2018,10,13,10,15,517.0,200.5,1.4,19.35,533.0,650.7,503.98
2018,10,13,10,30,749.0,138.0,1.5,19.4,629.0,782.33,598.32
2018,10,13,10,45,842.5,106.5,1.6,19.5,673.5,827.62,628.12
2018,10,13,11,0,936.0,75.0,1.7,19.6,718.0,868.86,655.92
2018,10,13,11,15,940.0,75.5,1.8,19.65,729.5,872.53,658.46
2018,10,13,11,30,944.0,76.0,1.9,19.7,741.0,872.59,659.07
2018,10,13,11,45,945.5,76.0,2.05,19.7,744.5,866.38,656.16
2018,10,13,12,0,947.0,76.0,2.2,19.7,748.0,856.57,650.85
2018,10,13,12,15,945.5,76.0,2.35,19.65,743.0,840.78,641.55
2018,10,13,12,30,944.0,76.0,2.5,19.6,738.0,821.56,629.86
2018,10,13,12,45,942.0,75.0,2.65,19.55,725.0,797.56,614.72
2018,10,13,13,0,940.0,74.0,2.8,19.5,712.0,770.37,597.18
2018,10,13,13,15,934.0,74.0,2.9,19.45,691.5,738.34,575.73
2018,10,13,13,30,928.0,74.0,3.0,19.4,671.0,703.61,552.14
2018,10,13,13,45,918.5,73.0,3.15,19.3,642.0,663.1,523.09
2018,10,13,14,0,909.0,72.0,3.3,19.2,613.0,620.55,490.92
2018,10,13,14,15,896.0,70.5,3.4,19.1,578.0,573.72,454.4
2018,10,13,14,30,883.0,69.0,3.5,19.0,543.0,525.61,415.8
2018,10,13,14,45,865.5,67.5,3.55,18.9,502.5,474.39,373.47
2018,10,13,15,0,848.0,66.0,3.6,18.8,462.0,422.83,329.6
2018,10,13,15,15,824.0,63.5,3.6,18.8,416.5,367.84,281.68
2018,10,13,15,30,800.0,61.0,3.6,18.8,371.0,312.54,232.44
2018,10,13,15,45,681.5,69.0,3.6,18.5,308.5,243.58,174.55
2018,10,13,16,0,563.0,77.0,3.6,18.2,246.0,187.46,128.47
2018,10,13,16,15,435.5,71.0,3.55,17.95,187.5,129.29,83.45
2018,10,13,16,30,308.0,65.0,3.5,17.7,129.0,84.54,52.4
2018,10,13,16,45,316.5,49.5,3.45,17.45,99.0,51.07,29.35
2018,10,13,17,0,325.0,34.0,3.4,17.2,69.0,26.35,16.25
2018,10,13,17,15,212.0,23.0,3.3,16.95,41.0,18.75,0.0
2018,10,13,17,30,99.0,12.0,3.2,16.7,13.0,11.8,0.0
2018,10,13,17,45,49.5,6.0,3.1,16.5,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,14,6,15,0.0,3.5,2.0,15.5,3.5,0.0,0.0
2018,10,14,6,30,0.0,7.0,1.9,15.6,7.0,6.88,0.0
2018,10,14,6,45,0.0,17.5,1.8,15.75,17.5,16.89,6.54
2018,10,14,7,0,0.0,28.0,1.7,15.9,28.0,27.03,16.6
2018,10,14,7,15,0.0,43.0,1.55,16.0,43.0,41.71,29.36
2018,10,14,7,30,0.0,58.0,1.4,16.1,58.0,56.87,42.43
2018,10,14,7,45,0.0,71.5,1.3,16.25,71.5,70.34,53.89
2018,10,14,8,0,0.0,85.0,1.2,16.4,85.0,83.8,65.13
2018,10,14,8,15,14.0,113.0,1.1,16.5,118.5,121.03,96.13
2018,10,14,8,30,28.0,141.0,1.0,16.6,152.0,165.11,132.11
2018,10,14,8,45,113.5,172.0,0.95,16.75,226.0,263.93,212.6
2018,10,14,9,0,199.0,203.0,0.9,16.9,300.0,361.01,288.73
2018,10,14,9,15,250.0,215.5,0.95,17.1,347.0,424.81,337.01
2018,10,14,9,30,301.0,228.0,1.0,17.3,394.0,482.31,379.95
2018,10,14,9,45,366.5,226.0,1.05,17.45,440.0,536.09,420.14
2018,10,14,10,0,432.0,224.0,1.1,17.6,486.0,600.44,467.08
2018,10,14,10,15,585.5,182.5,1.05,17.8,554.0,688.17,531.16
2018,10,14,10,30,739.0,141.0,1.0,18.0,622.0,774.97,590.41
2018,10,14,10,45,826.0,114.0,1.0,18.15,666.0,819.37,618.49
2018,10,14,11,0,913.0,87.0,1.0,18.3,710.0,859.82,644.09
2018,10,14,11,15,915.5,88.5,0.9,18.45,721.5,863.18,643.34
2018,10,14,11,30,918.0,90.0,0.8,18.6,733.0,863.01,640.81
2018,10,14,11,45,930.5,85.5,0.7,18.8,739.5,860.98,637.04
2018,10,14,12,0,943.0,81.0,0.6,19.0,746.0,855.25,630.97
2018,10,14,12,15,941.5,81.0,0.55,19.1,740.5,839.45,619.66
2018,10,14,12,30,940.0,81.0,0.5,19.2,735.0,820.24,606.38
2018,10,14,12,45,937.0,80.5,0.45,19.35,722.0,796.04,589.84
2018,10,14,13,0,934.0,80.0,0.4,19.5,709.0,768.71,571.35
2018,10,14,13,15,929.0,79.0,0.5,19.6,688.5,736.46,552.12
2018,10,14,13,30,924.0,78.0,0.6,19.7,668.0,701.48,530.73
2018,10,14,13,45,915.0,77.0,0.7,19.75,639.5,661.42,503.9
2018,10,14,14,0,906.0,76.0,0.8,19.8,611.0,619.3,474.27
2018,10,14,14,15,893.5,74.0,0.9,19.8,575.5,572.37,440.12
2018,10,14,14,30,881.0,72.0,1.0,19.8,540.0,524.14,403.67
2018,10,14,14,45,863.5,69.5,1.1,19.75,499.0,472.05,362.93
2018,10,14,15,0,846.0,67.0,1.2,19.7,458.0,419.65,320.33
2018,10,14,15,15,820.0,64.5,1.2,19.7,412.0,363.14,272.76
2018,10,14,15,30,794.0,62.0,1.2,19.7,366.0,308.53,225.42
2018,10,14,15,45,759.0,58.5,1.3,19.5,317.5,252.1,176.4
2018,10,14,16,0,724.0,55.0,1.4,19.3,269.0,198.46,129.62
2018,10,14,16,15,668.0,50.5,1.5,18.95,219.0,143.91,84.75
2018,10,14,16,30,612.0,46.0,1.6,18.6,169.0,95.2,49.0
2018,10,14,16,45,515.5,39.0,1.7,18.25,122.5,46.83,22.18
2018,10,14,17,0,419.0,32.0,1.8,17.9,76.0,24.75,14.67
2018,10,14,17,15,257.5,21.5,1.9,17.6,44.0,17.52,0.0
2018,10,14,17,30,96.0,11.0,2.0,17.3,12.0,10.81,0.0
2018,10,14,17,45,48.0,5.5,2.15,17.0,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,15,6,15,99.0,9.5,2.5,15.9,13.0,0.0,0.0
2018,10,15,6,30,198.0,19.0,2.6,16.1,26.0,68.26,0.0
2018,10,15,6,45,343.5,27.5,2.75,16.3,63.5,149.67,91.03
2018,10,15,7,0,489.0,36.0,2.9,16.5,101.0,229.34,171.39
2018,10,15,7,15,571.0,41.5,2.9,16.75,149.0,290.34,227.06
2018,10,15,7,30,653.0,47.0,2.9,17.0,197.0,361.57,289.4
2018,10,15,7,45,703.0,51.5,2.9,17.2,247.0,421.89,341.59
2018,10,15,8,0,753.0,56.0,2.9,17.4,297.0,484.98,394.12
2018,10,15,8,15,786.0,58.5,2.7,17.7,345.0,538.05,436.4
2018,10,15,8,30,819.0,61.0,2.5,18.0,393.0,591.53,477.26
2018,10,15,8,45,842.5,63.5,2.3,18.35,438.0,634.66,508.67
2018,10,15,9,0,866.0,66.0,2.1,18.7,483.0,680.75,539.33
2018,10,15,9,15,884.5,67.5,2.0,18.95,523.0,720.72,565.45
2018,10,15,9,30,903.0,69.0,1.9,19.2,563.0,758.77,589.65
2018,10,15,9,45,916.0,70.0,1.75,19.45,597.0,789.76,607.96
2018,10,15,10,0,929.0,71.0,1.6,19.7,631.0,818.03,624.0
2018,10,15,10,15,936.5,72.0,1.65,19.75,657.5,838.92,637.39
2018,10,15,10,30,944.0,73.0,1.7,19.8,684.0,856.52,648.69
2018,10,15,10,45,949.0,74.0,1.75,19.9,703.0,868.65,656.26
2018,10,15,11,0,954.0,75.0,1.8,20.0,722.0,877.21,661.6
2018,10,15,11,15,957.0,75.0,1.9,19.95,732.5,879.36,663.69
2018,10,15,11,30,960.0,75.0,2.0,19.9,743.0,877.85,663.46
2018,10,15,11,45,960.0,75.5,2.15,19.9,745.5,870.74,659.91
2018,10,15,12,0,960.0,76.0,2.3,19.9,748.0,860.01,653.92
2018,10,15,12,15,958.0,75.5,2.4,19.85,742.0,843.02,643.36
2018,10,15,12,30,956.0,75.0,2.5,19.8,736.0,822.58,630.46
2018,10,15,12,45,951.5,74.5,2.65,19.75,722.0,796.93,614.18
2018,10,15,13,0,947.0,74.0,2.8,19.7,708.0,768.17,595.55
2018,10,15,13,15,940.5,73.5,2.8,19.65,686.5,735.07,572.81
2018,10,15,13,30,934.0,73.0,2.8,19.6,665.0,699.29,548.02
2018,10,15,13,45,925.0,71.5,2.8,19.55,636.0,658.42,517.68
2018,10,15,14,0,916.0,70.0,2.8,19.5,607.0,615.46,484.72
2018,10,15,14,15,903.0,69.0,2.75,19.45,572.0,568.97,448.04
2018,10,15,14,30,890.0,68.0,2.7,19.4,537.0,521.18,409.41
2018,10,15,14,45,872.0,66.0,2.65,19.35,495.5,469.05,366.38
2018,10,15,15,0,854.0,64.0,2.6,19.3,454.0,416.64,321.91
2018,10,15,15,15,828.5,61.5,2.6,19.3,408.0,361.04,273.82
2018,10,15,15,30,803.0,59.0,2.6,19.3,362.0,305.29,224.54
2018,10,15,15,45,766.0,56.0,2.5,19.15,313.5,248.54,174.21
2018,10,15,16,0,729.0,53.0,2.4,19.0,265.0,194.78,126.75
2018,10,15,16,15,672.0,48.5,2.4,18.75,215.0,140.04,81.57
2018,10,15,16,30,615.0,44.0,2.4,18.5,165.0,91.25,46.04
2018,10,15,16,45,519.0,37.5,2.4,18.3,119.0,43.65,20.45
2018,10,15,17,0,423.0,31.0,2.4,18.1,73.0,24.08,13.84
2018,10,15,17,15,260.0,21.0,2.35,17.9,42.0,17.32,0.0
2018,10,15,17,30,97.0,11.0,2.3,17.7,11.0,10.81,0.0
2018,10,15,17,45,48.5,5.5,2.3,17.5,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.25,17.3,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,16,6,15,103.5,9.5,0.85,17.15,13.0,0.0,0.0
2018,10,16,6,30,207.0,19.0,0.9,17.2,26.0,70.09,0.0
2018,10,16,6,45,355.5,27.5,0.9,17.25,63.5,151.61,87.61
2018,10,16,7,0,504.0,36.0,0.9,17.3,101.0,233.54,171.91
2018,10,16,7,15,586.0,41.5,0.9,17.4,149.5,294.97,227.08
2018,10,16,7,30,668.0,47.0,0.9,17.5,198.0,366.7,288.43
2018,10,16,7,45,717.5,51.0,0.95,17.65,248.0,426.73,339.11
2018,10,16,8,0,767.0,55.0,1.0,17.8,298.0,489.41,389.95
2018,10,16,8,15,800.0,58.0,1.0,18.1,346.5,543.48,431.92
2018,10,16,8,30,833.0,61.0,1.0,18.4,395.0,594.02,469.86
2018,10,16,8,45,854.5,63.0,1.05,18.65,439.0,639.53,503.3
2018,10,16,9,0,876.0,65.0,1.1,18.9,483.0,683.9,533.46
2018,10,16,9,15,892.5,66.5,1.15,19.15,522.5,722.61,559.07
2018,10,16,9,30,909.0,68.0,1.2,19.4,562.0,759.25,582.97
2018,10,16,9,45,922.0,68.5,1.25,19.65,595.5,789.7,602.37
2018,10,16,10,0,935.0,69.0,1.3,19.9,629.0,817.4,619.86
2018,10,16,10,15,943.0,70.0,1.35,20.0,655.5,838.71,633.35
2018,10,16,10,30,951.0,71.0,1.4,20.1,682.0,856.72,644.75
2018,10,16,10,45,954.5,72.0,1.45,20.25,700.0,867.6,651.36
2018,10,16,11,0,958.0,73.0,1.5,20.4,718.0,874.89,655.75
2018,10,16,11,15,960.0,73.0,1.55,20.5,728.0,876.17,656.43
2018,10,16,11,30,962.0,73.0,1.6,20.6,738.0,873.78,654.84
2018,10,16,11,45,962.5,73.5,1.65,20.7,741.0,867.04,650.5
2018,10,16,12,0,963.0,74.0,1.7,20.8,744.0,856.65,643.87
2018,10,16,12,15,962.0,73.5,1.75,20.85,738.5,840.38,633.49
2018,10,16,12,30,961.0,73.0,1.8,20.9,733.0,820.63,620.84
2018,10,16,12,45,957.5,72.5,1.9,20.9,719.5,795.62,605.15
2018,10,16,13,0,954.0,72.0,2.0,20.9,706.0,767.44,587.16
2018,10,16,13,15,948.0,71.5,2.05,20.9,684.5,734.5,565.29
2018,10,16,13,30,942.0,71.0,2.1,20.9,663.0,698.84,541.31
2018,10,16,13,45,932.5,70.0,2.2,20.85,634.0,657.93,511.87
2018,10,16,14,0,923.0,69.0,2.3,20.8,605.0,614.95,479.79
2018,10,16,14,15,909.5,68.0,2.4,20.7,569.5,567.95,443.78
2018,10,16,14,30,896.0,67.0,2.5,20.6,534.0,519.69,405.62
2018,10,16,14,45,876.5,65.0,2.55,20.55,492.0,466.69,362.39
2018,10,16,15,0,857.0,63.0,2.6,20.5,450.0,413.55,317.69
2018,10,16,15,15,831.5,60.5,2.6,20.5,404.0,357.92,269.69
2018,10,16,15,30,806.0,58.0,2.6,20.5,358.0,302.15,220.53
2018,10,16,15,45,767.5,55.0,2.75,20.15,309.0,245.04,170.41
2018,10,16,16,0,729.0,52.0,2.9,19.8,260.0,191.07,123.2
2018,10,16,16,15,669.5,48.0,3.05,19.5,210.5,136.72,78.73
2018,10,16,16,30,610.0,44.0,3.2,19.2,161.0,88.61,44.32
2018,10,16,16,45,510.5,37.0,3.3,18.85,115.0,41.09,19.44
2018,10,16,17,0,411.0,30.0,3.4,18.5,69.0,23.41,12.92
2018,10,16,17,15,251.5,20.0,3.55,18.2,39.5,16.58,0.0
2018,10,16,17,30,92.0,10.0,3.7,17.9,10.0,9.83,0.0
2018,10,16,17,45,46.0,5.0,3.9,17.6,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,4.05,17.15,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.95,16.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,17,6,15,74.5,8.0,0.9,14.75,10.0,0.0,0.0
2018,10,17,6,30,149.0,16.0,0.8,14.8,20.0,52.44,0.0
2018,10,17,6,45,293.0,27.0,0.7,14.8,56.5,130.85,71.96
2018,10,17,7,0,437.0,38.0,0.6,14.8,93.0,211.12,156.23
2018,10,17,7,15,446.0,48.5,0.55,14.9,126.5,248.47,192.86
2018,10,17,7,30,455.0,59.0,0.5,15.0,160.0,285.96,227.28
2018,10,17,7,45,348.5,87.5,0.45,15.1,176.0,284.46,228.81
2018,10,17,8,0,242.0,116.0,0.4,15.2,192.0,267.24,215.9
2018,10,17,8,15,302.0,128.0,0.35,15.4,238.0,324.3,261.91
2018,10,17,8,30,362.0,140.0,0.3,15.6,284.0,393.72,315.33
2018,10,17,8,45,395.0,150.5,0.3,15.8,324.0,439.32,349.28
2018,10,17,9,0,428.0,161.0,0.3,16.0,364.0,485.88,383.34
2018,10,17,9,15,411.5,181.5,0.4,16.15,389.5,508.69,399.31
2018,10,17,9,30,395.0,202.0,0.5,16.3,415.0,528.92,413.42
2018,10,17,9,45,545.5,171.0,0.55,16.5,484.5,617.56,480.01
2018,10,17,10,0,696.0,140.0,0.6,16.7,554.0,714.77,549.28
2018,10,17,10,15,807.0,109.5,0.75,16.8,609.5,776.36,591.49
2018,10,17,10,30,918.0,79.0,0.9,16.9,665.0,835.82,632.28
2018,10,17,10,45,923.5,79.5,1.0,17.05,683.5,847.39,639.72
2018,10,17,11,0,929.0,80.0,1.1,17.2,702.0,855.52,645.59
2018,10,17,11,15,932.0,80.5,1.3,17.25,712.5,858.06,649.47
2018,10,17,11,30,935.0,81.0,1.5,17.3,723.0,857.03,650.87
2018,10,17,11,45,935.5,81.0,1.7,17.35,725.5,849.84,647.99
2018,10,17,12,0,936.0,81.0,1.9,17.4,728.0,839.11,642.61
2018,10,17,12,15,934.0,81.0,2.05,17.45,722.5,822.93,632.88
2018,10,17,12,30,932.0,81.0,2.2,17.5,717.0,803.39,620.75
2018,10,17,12,45,927.5,81.0,2.35,17.5,703.5,778.75,605.02
2018,10,17,13,0,923.0,81.0,2.5,17.5,690.0,751.08,586.98
2018,10,17,13,15,916.5,80.0,2.6,17.5,668.5,718.11,564.59
2018,10,17,13,30,910.0,79.0,2.7,17.5,647.0,682.56,539.75
2018,10,17,13,45,900.0,78.0,2.85,17.5,618.5,642.44,509.75
2018,10,17,14,0,890.0,77.0,3.0,17.5,590.0,600.39,477.42
2018,10,17,14,15,875.5,75.5,3.05,17.4,554.5,553.69,440.44
2018,10,17,14,30,861.0,74.0,3.1,17.3,519.0,505.9,401.56
2018,10,17,14,45,841.5,72.0,3.15,17.25,478.0,454.17,358.39
2018,10,17,15,0,822.0,70.0,3.2,17.2,437.0,402.46,313.96
2018,10,17,15,15,794.5,67.0,3.2,17.2,391.5,347.18,265.5
2018,10,17,15,30,767.0,64.0,3.2,17.2,346.0,293.29,217.22
2018,10,17,15,45,726.5,60.5,3.3,16.95,298.0,237.42,167.51
2018,10,17,16,0,686.0,57.0,3.4,16.7,250.0,185.0,121.23
2018,10,17,16,15,623.5,52.0,3.4,16.45,201.0,130.29,76.34
2018,10,17,16,30,561.0,47.0,3.4,16.2,152.0,83.56,42.94
2018,10,17,16,45,456.0,39.0,3.4,15.95,107.5,40.03,20.64
2018,10,17,17,0,351.0,31.0,3.4,15.7,63.0,24.71,13.7
2018,10,17,17,15,210.5,19.5,3.4,15.55,35.5,19.17,0.0
2018,10,17,17,30,70.0,8.0,3.4,15.4,8.0,7.86,0.0
2018,10,17,17,45,35.0,4.0,3.4,15.25,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,6,15,27.0,4.5,2.1,14.5,5.0,0.0,0.0
2018,10,18,6,30,54.0,9.0,2.1,14.6,10.0,22.04,0.0
2018,10,18,6,45,30.5,24.0,2.1,14.7,25.0,38.48,16.89
2018,10,18,7,0,7.0,39.0,2.1,14.8,40.0,42.34,28.76
2018,10,18,7,15,71.5,56.5,2.05,14.9,72.0,94.3,72.54
2018,10,18,7,30,136.0,74.0,2.0,15.0,104.0,151.29,121.17
2018,10,18,7,45,132.0,97.0,2.0,15.15,132.0,175.01,142.0
2018,10,18,8,0,128.0,120.0,2.0,15.3,160.0,203.8,166.29
2018,10,18,8,15,195.0,136.0,1.95,15.5,207.5,271.5,222.35
2018,10,18,8,30,262.0,152.0,1.9,15.7,255.0,337.17,275.58
2018,10,18,8,45,312.5,163.5,1.85,15.9,300.0,391.05,318.2
2018,10,18,9,0,363.0,175.0,1.8,16.1,345.0,447.43,361.87
2018,10,18,9,15,349.5,193.5,1.8,16.35,368.5,468.19,376.25
2018,10,18,9,30,336.0,212.0,1.8,16.6,392.0,486.88,388.97
2018,10,18,9,45,338.5,227.0,1.75,16.85,417.5,511.81,406.38
2018,10,18,10,0,341.0,242.0,1.7,17.1,443.0,535.5,422.54
2018,10,18,10,15,378.0,243.5,1.7,17.3,475.5,570.26,448.0
2018,10,18,10,30,415.0,245.0,1.7,17.5,508.0,613.09,478.73
2018,10,18,10,45,580.5,194.5,1.7,17.75,574.0,694.91,540.65
2018,10,18,11,0,746.0,144.0,1.7,18.0,640.0,780.31,601.14
2018,10,18,11,15,841.5,112.0,1.8,18.1,679.5,819.81,628.02
2018,10,18,11,30,937.0,80.0,1.9,18.2,719.0,854.14,651.72
2018,10,18,11,45,938.0,79.5,2.05,18.35,721.5,846.75,647.18
2018,10,18,12,0,939.0,79.0,2.2,18.5,724.0,835.82,640.62
2018,10,18,12,15,937.5,79.0,2.35,18.55,718.5,819.98,630.89
2018,10,18,12,30,936.0,79.0,2.5,18.6,713.0,800.76,618.77
2018,10,18,12,45,932.5,78.5,2.65,18.7,699.5,776.24,602.7
2018,10,18,13,0,929.0,78.0,2.8,18.8,686.0,748.64,584.31
2018,10,18,13,15,922.5,77.0,3.0,18.8,664.5,715.53,562.2
2018,10,18,13,30,916.0,76.0,3.2,18.8,643.0,679.83,537.4
2018,10,18,13,45,906.0,74.5,3.35,18.8,614.0,639.04,506.64
2018,10,18,14,0,896.0,73.0,3.5,18.8,585.0,596.31,473.58
2018,10,18,14,15,882.0,72.0,3.65,18.7,550.0,550.23,437.12
2018,10,18,14,30,868.0,71.0,3.8,18.6,515.0,503.01,398.63
2018,10,18,14,45,848.0,69.0,3.95,18.5,474.0,451.22,355.39
2018,10,18,15,0,828.0,67.0,4.1,18.4,433.0,398.73,310.3
2018,10,18,15,15,801.0,64.0,4.1,18.4,387.5,343.48,261.65
2018,10,18,15,30,774.0,61.0,4.1,18.4,342.0,289.56,213.17
2018,10,18,15,45,731.5,58.0,4.3,18.05,293.5,233.52,163.45
2018,10,18,16,0,689.0,55.0,4.5,17.7,245.0,181.12,117.4
2018,10,18,16,15,624.0,50.0,4.6,17.4,196.0,127.84,74.07
2018,10,18,16,30,559.0,45.0,4.7,17.1,147.0,79.55,39.95
2018,10,18,16,45,452.0,37.5,4.75,16.8,103.5,36.96,19.05
2018,10,18,17,0,345.0,30.0,4.8,16.5,60.0,24.03,12.52
2018,10,18,17,15,206.5,19.5,4.75,16.35,34.0,19.17,0.0
2018,10,18,17,30,68.0,9.0,4.7,16.2,8.0,0.0,0.0
2018,10,18,17,45,34.0,4.5,4.65,16.05,4.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
