Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,19,6,15,21.0,4.0,1.85,15.65,4.5,0.0,0.0
2018,10,19,6,30,42.0,8.0,1.9,15.8,9.0,18.04,0.0
2018,10,19,6,45,21.0,15.5,2.0,15.9,16.0,23.9,7.03
2018,10,19,7,0,0.0,23.0,2.1,16.0,23.0,22.2,12.33
2018,10,19,7,15,0.0,37.5,2.1,16.2,37.5,36.22,24.58
2018,10,19,7,30,0.0,52.0,2.1,16.4,52.0,50.78,37.15
2018,10,19,7,45,0.0,65.0,2.15,16.6,65.0,63.76,48.25
2018,10,19,8,0,0.0,78.0,2.2,16.8,78.0,76.73,59.15
2018,10,19,8,15,1.0,99.0,2.2,17.05,99.5,98.81,77.46
2018,10,19,8,30,2.0,120.0,2.2,17.3,121.0,120.96,95.53
2018,10,19,8,45,15.5,148.0,2.15,17.55,155.5,158.82,126.48
2018,10,19,9,0,29.0,176.0,2.1,17.8,190.0,204.59,163.25
2018,10,19,9,15,39.0,196.0,2.0,18.1,216.0,233.48,185.81
2018,10,19,9,30,49.0,216.0,1.9,18.4,242.0,262.74,208.36
2018,10,19,9,45,70.0,236.5,1.8,18.7,276.0,301.14,238.03
2018,10,19,10,0,91.0,257.0,1.7,19.0,310.0,340.1,267.56
2018,10,19,10,15,124.5,273.5,1.7,19.3,349.5,393.3,307.91
2018,10,19,10,30,158.0,290.0,1.7,19.6,389.0,438.3,341.41
2018,10,19,10,45,204.0,294.0,1.7,19.9,426.0,479.48,372.16
2018,10,19,11,0,250.0,298.0,1.7,20.2,463.0,528.76,408.24
2018,10,19,11,15,263.0,301.5,1.75,20.5,477.5,541.29,416.72
2018,10,19,11,30,276.0,305.0,1.8,20.8,492.0,552.7,424.65
2018,10,19,11,45,273.5,306.5,1.85,21.05,492.5,548.23,420.87
2018,10,19,12,0,271.0,308.0,1.9,21.3,493.0,542.71,416.49
2018,10,19,12,15,284.5,303.0,2.05,21.4,495.5,541.74,416.56
2018,10,19,12,30,298.0,298.0,2.2,21.5,498.0,539.31,415.48
2018,10,19,12,45,296.5,291.5,2.3,21.55,487.5,522.69,403.6
2018,10,19,13,0,295.0,285.0,2.4,21.6,477.0,505.16,391.03
2018,10,19,13,15,307.5,272.0,2.55,21.5,466.5,489.65,380.52
2018,10,19,13,30,320.0,259.0,2.7,21.4,456.0,472.53,368.54
2018,10,19,13,45,472.0,202.5,2.85,21.35,478.0,499.16,391.34
2018,10,19,14,0,624.0,146.0,3.0,21.3,500.0,511.65,402.23
2018,10,19,14,15,704.0,118.0,3.1,21.15,494.0,498.73,391.98
2018,10,19,14,30,784.0,90.0,3.2,21.0,488.0,477.79,374.5
2018,10,19,14,45,788.5,81.5,3.35,20.85,454.0,433.83,337.97
2018,10,19,15,0,793.0,73.0,3.5,20.7,420.0,387.79,298.47
2018,10,19,15,15,764.0,70.0,3.5,20.7,375.0,333.68,251.44
2018,10,19,15,30,735.0,67.0,3.5,20.7,330.0,281.18,204.9
2018,10,19,15,45,691.5,63.0,3.8,20.25,282.5,226.17,156.94
2018,10,19,16,0,648.0,59.0,4.1,19.8,235.0,173.48,111.52
2018,10,19,16,15,581.5,53.0,4.3,19.4,187.0,121.38,69.97
2018,10,19,16,30,515.0,47.0,4.5,19.0,139.0,76.34,38.98
2018,10,19,16,45,407.5,38.5,4.7,18.6,96.5,35.77,19.38
2018,10,19,17,0,300.0,30.0,4.9,18.2,54.0,24.37,11.89
2018,10,19,17,15,176.5,18.5,4.95,17.95,30.0,18.18,0.0
2018,10,19,17,30,53.0,7.0,5.0,17.7,6.0,0.0,0.0
2018,10,19,17,45,26.5,3.5,5.05,17.5,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,5.1,17.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,4.95,17.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,4.8,17.1,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,4.3,16.85,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,3.85,16.75,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.45,16.85,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,20,6,15,55.5,7.0,1.35,15.2,8.0,0.0,0.0
2018,10,20,6,30,111.0,14.0,1.4,15.3,16.0,40.43,0.0
2018,10,20,6,45,150.5,25.0,1.45,15.4,37.0,83.25,31.87
2018,10,20,7,0,190.0,36.0,1.5,15.5,58.0,120.32,87.52
2018,10,20,7,15,183.0,53.0,1.55,15.7,82.5,139.27,107.7
2018,10,20,7,30,176.0,70.0,1.6,15.9,107.0,163.65,130.37
2018,10,20,7,45,147.5,94.5,1.6,16.1,131.0,179.31,144.74
2018,10,20,8,0,119.0,119.0,1.6,16.3,155.0,197.71,160.27
2018,10,20,8,15,164.5,137.0,1.55,16.5,195.5,247.47,201.37
2018,10,20,8,30,210.0,155.0,1.5,16.7,236.0,307.94,249.98
2018,10,20,8,45,279.0,164.5,1.4,16.95,285.5,369.13,298.39
2018,10,20,9,0,348.0,174.0,1.3,17.2,335.0,434.23,348.52
2018,10,20,9,15,502.5,152.0,1.2,17.45,406.0,536.31,426.6
2018,10,20,9,30,657.0,130.0,1.1,17.7,477.0,641.06,503.26
2018,10,20,9,45,755.5,109.5,1.0,18.0,531.5,706.08,546.86
2018,10,20,10,0,854.0,89.0,0.9,18.3,586.0,769.96,587.57
2018,10,20,10,15,879.5,84.5,1.05,18.5,616.0,792.45,602.79
2018,10,20,10,30,905.0,80.0,1.2,18.7,646.0,817.06,619.98
2018,10,20,10,45,911.0,81.0,1.35,18.85,664.5,829.27,628.82
2018,10,20,11,0,917.0,82.0,1.5,19.0,683.0,838.09,635.53
2018,10,20,11,15,920.0,82.0,1.8,19.05,693.5,839.9,639.36
2018,10,20,11,30,923.0,82.0,2.1,19.1,704.0,838.2,640.58
2018,10,20,11,45,924.0,82.0,2.35,19.15,706.5,831.37,637.67
2018,10,20,12,0,925.0,82.0,2.6,19.2,709.0,821.06,632.23
2018,10,20,12,15,923.5,82.0,2.75,19.2,703.5,805.36,622.39
2018,10,20,12,30,922.0,82.0,2.9,19.2,698.0,786.35,610.2
2018,10,20,12,45,919.5,80.5,3.0,19.25,684.5,761.77,593.6
2018,10,20,13,0,917.0,79.0,3.1,19.3,671.0,734.15,574.76
2018,10,20,13,15,910.5,78.5,3.15,19.25,650.0,701.94,552.46
2018,10,20,13,30,904.0,78.0,3.2,19.2,629.0,667.18,527.15
2018,10,20,13,45,894.5,76.5,3.25,19.2,600.5,627.18,496.52
2018,10,20,14,0,885.0,75.0,3.3,19.2,572.0,585.25,463.71
2018,10,20,14,15,871.5,73.0,3.35,19.15,537.0,538.98,426.79
2018,10,20,14,30,858.0,71.0,3.4,19.1,502.0,491.57,387.95
2018,10,20,14,45,839.5,69.0,3.45,19.0,462.0,441.09,345.64
2018,10,20,15,0,821.0,67.0,3.5,18.9,422.0,389.82,301.48
2018,10,20,15,15,793.0,64.0,3.5,18.9,377.0,334.83,253.2
2018,10,20,15,30,765.0,61.0,3.5,18.9,332.0,281.29,205.25
2018,10,20,15,45,724.5,57.5,3.6,18.65,284.0,226.09,156.3
2018,10,20,16,0,684.0,54.0,3.7,18.4,236.0,174.33,111.06
2018,10,20,16,15,619.5,49.0,3.7,18.1,188.0,121.94,69.13
2018,10,20,16,30,555.0,44.0,3.7,17.8,140.0,74.47,36.63
2018,10,20,16,45,445.0,36.0,3.75,17.5,97.0,32.42,17.39
2018,10,20,17,0,335.0,28.0,3.8,17.2,54.0,22.64,9.76
2018,10,20,17,15,198.5,18.0,3.75,17.0,30.0,17.69,0.0
2018,10,20,17,30,62.0,8.0,3.7,16.8,6.0,0.0,0.0
2018,10,20,17,45,31.0,4.0,3.7,16.55,3.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,3.65,16.25,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.5,2.85,14.55,1.5,0.0,0.0
2018,10,21,6,30,0.0,3.0,2.9,14.6,3.0,2.95,0.0
2018,10,21,6,45,0.0,9.0,2.9,14.7,9.0,8.68,0.0
2018,10,21,7,0,0.0,15.0,2.9,14.8,15.0,14.46,6.0
2018,10,21,7,15,0.0,24.5,2.95,14.9,24.5,23.64,14.14
2018,10,21,7,30,0.0,34.0,3.0,15.0,34.0,32.82,22.17
2018,10,21,7,45,2.5,58.5,3.05,15.15,59.0,58.16,43.81
2018,10,21,8,0,5.0,83.0,3.1,15.3,84.0,84.94,66.5
2018,10,21,8,15,31.0,116.0,3.1,15.4,127.5,139.72,112.69
2018,10,21,8,30,57.0,149.0,3.1,15.5,171.0,193.05,156.98
2018,10,21,8,45,72.5,170.0,3.1,15.65,201.0,227.13,184.73
2018,10,21,9,0,88.0,191.0,3.1,15.8,231.0,261.98,212.75
2018,10,21,9,15,98.0,209.5,3.1,15.95,258.0,290.69,235.36
2018,10,21,9,30,108.0,228.0,3.1,16.1,285.0,319.6,257.88
2018,10,21,9,45,134.0,244.0,3.1,16.25,319.0,366.13,294.38
2018,10,21,10,0,160.0,260.0,3.1,16.4,353.0,404.93,324.41
2018,10,21,10,15,189.5,269.0,3.1,16.55,383.5,438.81,350.53
2018,10,21,10,30,219.0,278.0,3.1,16.7,414.0,472.77,376.47
2018,10,21,10,45,363.5,249.0,3.1,16.85,482.5,565.37,449.8
2018,10,21,11,0,508.0,220.0,3.1,17.0,551.0,658.91,521.62
2018,10,21,11,15,478.0,234.5,3.15,17.05,550.0,648.66,512.25
2018,10,21,11,30,448.0,249.0,3.2,17.1,549.0,636.38,502.08
2018,10,21,11,45,408.0,264.0,3.25,17.2,538.0,614.95,484.88
2018,10,21,12,0,368.0,279.0,3.3,17.3,527.0,586.14,462.34
2018,10,21,12,15,500.0,232.0,3.45,17.4,565.5,637.38,504.14
2018,10,21,12,30,632.0,185.0,3.6,17.5,604.0,678.72,537.65
2018,10,21,12,45,712.0,154.0,3.7,17.55,617.0,688.9,546.7
2018,10,21,13,0,792.0,123.0,3.8,17.6,630.0,691.46,550.06
2018,10,21,13,15,819.0,109.5,4.0,17.55,619.0,671.3,535.71
2018,10,21,13,30,846.0,96.0,4.2,17.5,608.0,646.87,517.78
2018,10,21,13,45,853.0,89.5,4.4,17.5,585.0,613.25,492.07
2018,10,21,14,0,860.0,83.0,4.6,17.5,562.0,575.96,462.78
2018,10,21,14,15,845.0,80.5,4.75,17.45,526.5,529.78,425.38
2018,10,21,14,30,830.0,78.0,4.9,17.4,491.0,481.97,385.61
2018,10,21,14,45,808.5,75.5,5.0,17.3,450.5,430.68,341.92
2018,10,21,15,0,787.0,73.0,5.1,17.2,410.0,379.63,297.23
2018,10,21,15,15,756.5,70.5,5.1,17.2,365.5,326.08,249.43
2018,10,21,15,30,726.0,68.0,5.1,17.2,321.0,274.31,202.43
2018,10,21,15,45,681.5,63.5,5.2,17.0,273.5,218.12,152.42
2018,10,21,16,0,637.0,59.0,5.3,16.8,226.0,166.99,107.66
2018,10,21,16,15,568.0,53.0,5.25,16.6,179.0,115.74,66.73
2018,10,21,16,30,499.0,47.0,5.2,16.4,132.0,71.85,37.07
2018,10,21,16,45,384.0,38.0,5.15,16.25,90.5,32.49,21.93
2018,10,21,17,0,269.0,29.0,5.1,16.1,49.0,24.03,9.42
2018,10,21,17,15,154.0,17.5,4.95,16.0,27.0,17.2,0.0
2018,10,21,17,30,39.0,6.0,4.8,15.9,5.0,0.0,0.0
2018,10,21,17,45,19.5,3.0,4.7,15.75,2.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,4.45,15.6,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.5,3.2,14.35,1.5,0.0,0.0
2018,10,22,6,30,0.0,3.0,3.2,14.5,3.0,2.95,0.0
2018,10,22,6,45,0.0,10.5,3.2,14.65,10.5,10.13,0.0
2018,10,22,7,0,0.0,18.0,3.2,14.8,18.0,17.36,8.25
2018,10,22,7,15,0.0,29.0,3.15,14.9,29.0,27.99,17.73
2018,10,22,7,30,0.0,40.0,3.1,15.0,40.0,38.63,27.05
2018,10,22,7,45,0.0,51.0,3.1,15.1,51.0,49.27,36.27
2018,10,22,8,0,0.0,62.0,3.1,15.2,62.0,60.03,45.45
2018,10,22,8,15,3.0,89.0,3.0,15.25,90.0,89.5,70.31
2018,10,22,8,30,6.0,116.0,2.9,15.3,118.0,119.38,95.19
2018,10,22,8,45,21.5,146.5,2.85,15.4,156.0,161.33,129.97
2018,10,22,9,0,37.0,177.0,2.8,15.5,194.0,211.53,170.93
2018,10,22,9,15,42.5,194.5,2.8,15.6,215.5,234.54,189.1
2018,10,22,9,30,48.0,212.0,2.8,15.7,237.0,257.69,207.28
2018,10,22,9,45,60.0,228.0,2.75,15.8,261.0,284.07,228.04
2018,10,22,10,0,72.0,244.0,2.7,15.9,285.0,310.71,248.8
2018,10,22,10,15,101.0,261.0,2.75,15.95,321.5,351.85,281.39
2018,10,22,10,30,130.0,278.0,2.8,16.0,358.0,401.73,320.25
2018,10,22,10,45,194.5,282.0,2.85,16.1,406.0,457.04,363.99
2018,10,22,11,0,259.0,286.0,2.9,16.2,454.0,520.63,413.18
2018,10,22,11,15,245.0,295.0,3.0,16.25,455.5,517.36,409.73
2018,10,22,11,30,231.0,304.0,3.1,16.3,457.0,505.38,400.23
2018,10,22,11,45,240.5,302.5,3.2,16.35,462.5,507.88,402.42
2018,10,22,12,0,250.0,301.0,3.3,16.4,468.0,516.25,408.88
2018,10,22,12,15,334.5,276.0,3.45,16.45,497.5,548.64,435.85
2018,10,22,12,30,419.0,251.0,3.6,16.5,527.0,583.28,463.96
2018,10,22,12,45,501.0,219.5,3.75,16.55,543.0,598.67,477.53
2018,10,22,13,0,583.0,188.0,3.9,16.6,559.0,610.76,488.37
2018,10,22,13,15,675.5,153.5,4.0,16.6,569.5,618.63,495.87
2018,10,22,13,30,768.0,119.0,4.1,16.6,580.0,617.76,496.3
2018,10,22,13,45,744.0,118.0,4.25,16.6,547.5,574.12,462.08
2018,10,22,14,0,720.0,117.0,4.4,16.6,515.0,529.47,426.66
2018,10,22,14,15,766.5,98.5,4.5,16.55,498.0,504.0,405.74
2018,10,22,14,30,813.0,80.0,4.6,16.5,481.0,472.82,379.03
2018,10,22,14,45,730.5,89.5,4.7,16.45,427.0,407.41,324.23
2018,10,22,15,0,648.0,99.0,4.8,16.4,373.0,348.33,273.95
2018,10,22,15,15,680.0,83.0,4.8,16.4,342.5,309.15,237.39
2018,10,22,15,30,712.0,67.0,4.8,16.4,312.0,266.82,196.83
2018,10,22,15,45,659.5,63.0,4.85,16.2,263.5,210.25,146.76
2018,10,22,16,0,607.0,59.0,4.9,16.0,215.0,159.61,102.87
2018,10,22,16,15,460.5,52.5,4.8,15.85,156.5,100.73,59.07
2018,10,22,16,30,314.0,46.0,4.7,15.7,98.0,57.88,32.15
2018,10,22,16,45,289.0,36.5,4.65,15.6,71.5,29.46,19.3
2018,10,22,17,0,264.0,27.0,4.6,15.5,45.0,22.25,6.68
2018,10,22,17,15,154.0,17.0,4.5,15.4,25.0,16.71,0.0
2018,10,22,17,30,44.0,7.0,4.4,15.3,5.0,0.0,0.0
2018,10,22,17,45,22.0,3.5,4.3,15.25,2.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.5,2.75,14.35,2.5,0.0,0.0
2018,10,23,6,30,0.0,5.0,2.6,14.5,5.0,4.91,0.0
2018,10,23,6,45,4.5,18.0,2.45,14.6,18.5,18.98,0.0
2018,10,23,7,0,9.0,31.0,2.3,14.7,32.0,36.13,22.89
2018,10,23,7,15,12.5,47.5,2.25,14.85,49.5,55.64,40.54
2018,10,23,7,30,16.0,64.0,2.2,15.0,67.0,75.09,57.59
2018,10,23,7,45,45.0,85.0,2.15,15.15,97.5,112.38,89.47
2018,10,23,8,0,74.0,106.0,2.1,15.3,128.0,151.91,123.02
2018,10,23,8,15,190.5,122.5,2.15,15.45,191.0,251.14,206.14
2018,10,23,8,30,307.0,139.0,2.2,15.6,254.0,345.96,283.92
2018,10,23,8,45,358.0,148.0,2.3,15.75,297.5,398.01,325.67
2018,10,23,9,0,409.0,157.0,2.4,15.9,341.0,461.26,375.42
2018,10,23,9,15,361.0,181.5,2.5,16.05,354.0,457.69,371.11
2018,10,23,9,30,313.0,206.0,2.6,16.2,367.0,458.82,370.35
2018,10,23,9,45,266.5,227.0,2.7,16.3,370.0,453.48,364.56
2018,10,23,10,0,220.0,248.0,2.8,16.4,373.0,436.44,349.79
2018,10,23,10,15,167.0,262.0,2.95,16.45,359.5,412.58,329.66
2018,10,23,10,30,114.0,276.0,3.1,16.5,346.0,386.64,307.75
2018,10,23,10,45,134.5,284.0,3.25,16.55,369.0,411.01,327.07
2018,10,23,11,0,155.0,292.0,3.4,16.6,392.0,435.07,345.87
2018,10,23,11,15,255.5,282.0,3.55,16.65,449.5,510.86,406.42
2018,10,23,11,30,356.0,272.0,3.7,16.7,507.0,577.2,458.77
2018,10,23,11,45,388.5,264.0,3.9,16.7,521.0,589.72,468.96
2018,10,23,12,0,421.0,256.0,4.1,16.7,535.0,607.05,482.86
2018,10,23,12,15,482.0,234.0,4.15,16.7,551.0,622.13,495.65
2018,10,23,12,30,543.0,212.0,4.2,16.7,567.0,633.44,505.46
2018,10,23,12,45,444.5,231.0,4.3,16.7,517.5,568.0,454.07
2018,10,23,13,0,346.0,250.0,4.4,16.7,468.0,500.39,400.75
2018,10,23,13,15,350.5,234.5,4.3,16.7,449.0,475.56,381.75
2018,10,23,13,30,355.0,219.0,4.2,16.7,430.0,449.53,361.43
2018,10,23,13,45,569.5,156.5,4.1,16.75,476.5,506.22,407.89
2018,10,23,14,0,784.0,94.0,4.0,16.8,523.0,539.12,433.8
2018,10,23,14,15,676.5,113.5,3.95,16.85,467.0,469.54,376.78
2018,10,23,14,30,569.0,133.0,3.9,16.9,411.0,406.7,325.02
2018,10,23,14,45,475.0,136.5,3.8,16.9,355.5,340.31,270.45
2018,10,23,15,0,381.0,140.0,3.7,16.9,300.0,283.12,223.12
2018,10,23,15,15,494.5,108.5,3.7,16.9,292.0,269.27,207.41
2018,10,23,15,30,608.0,77.0,3.7,16.9,284.0,244.0,179.96
2018,10,23,15,45,620.0,65.0,3.7,16.85,248.5,201.04,139.65
2018,10,23,16,0,632.0,53.0,3.7,16.8,213.0,157.51,99.42
2018,10,23,16,15,588.0,46.5,3.7,16.6,170.0,108.12,59.59
2018,10,23,16,30,544.0,40.0,3.7,16.4,127.0,64.59,30.53
2018,10,23,16,45,430.0,33.0,3.7,16.2,86.5,25.28,15.59
2018,10,23,17,0,316.0,26.0,3.7,16.0,46.0,21.53,4.12
2018,10,23,17,15,184.5,16.0,3.8,15.9,25.0,15.73,0.0
2018,10,23,17,30,53.0,6.0,3.9,15.8,4.0,0.0,0.0
2018,10,23,17,45,26.5,3.0,4.0,15.65,2.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,10,24,6,15,21.5,4.5,0.45,15.55,4.5,0.0,0.0
2018,10,24,6,30,43.0,9.0,0.4,15.6,9.0,18.82,0.0
2018,10,24,6,45,138.5,22.5,0.35,15.65,34.5,73.41,0.0
2018,10,24,7,0,234.0,36.0,0.3,15.7,60.0,134.42,94.28
2018,10,24,7,15,344.5,45.5,0.4,15.85,102.5,198.57,151.4
2018,10,24,7,30,455.0,55.0,0.5,16.0,145.0,273.26,214.62
2018,10,24,7,45,512.0,61.5,0.65,16.15,188.5,328.49,262.13
2018,10,24,8,0,569.0,68.0,0.8,16.3,232.0,387.45,311.45
2018,10,24,8,15,670.5,63.5,0.95,16.5,288.5,459.3,369.77
2018,10,24,8,30,772.0,59.0,1.1,16.7,345.0,539.72,433.0
2018,10,24,8,45,780.0,65.0,1.25,16.95,383.5,578.45,462.79
2018,10,24,9,0,788.0,71.0,1.4,17.2,422.0,615.26,490.72
2018,10,24,9,15,744.5,89.0,1.6,17.4,443.5,627.97,499.97
2018,10,24,9,30,701.0,107.0,1.8,17.6,465.0,638.21,507.09
2018,10,24,9,45,673.5,124.0,2.0,17.75,485.5,651.87,516.78
2018,10,24,10,0,646.0,141.0,2.2,17.9,506.0,661.58,523.35
2018,10,24,10,15,769.5,107.0,2.4,18.05,561.0,725.23,570.39
2018,10,24,10,30,893.0,73.0,2.6,18.2,616.0,787.04,614.4
2018,10,24,10,45,898.5,73.5,2.85,18.3,633.5,798.0,622.3
2018,10,24,11,0,904.0,74.0,3.1,18.4,651.0,805.62,628.3
2018,10,24,11,15,906.5,74.0,3.4,18.45,660.5,806.9,630.21
2018,10,24,11,30,909.0,74.0,3.7,18.5,670.0,804.75,629.7
2018,10,24,11,45,909.5,74.0,4.0,18.5,672.0,797.57,625.71
2018,10,24,12,0,910.0,74.0,4.3,18.5,674.0,786.99,619.22
2018,10,24,12,15,908.0,74.0,4.5,18.55,668.0,771.15,608.9
2018,10,24,12,30,906.0,74.0,4.7,18.6,662.0,752.09,596.17
2018,10,24,12,45,902.0,73.0,4.9,18.65,648.5,727.4,579.17
2018,10,24,13,0,898.0,72.0,5.1,18.7,635.0,699.79,559.85
2018,10,24,13,15,879.0,75.0,5.2,18.7,610.5,663.74,533.66
2018,10,24,13,30,860.0,78.0,5.3,18.7,586.0,625.95,504.03
2018,10,24,13,45,818.5,85.5,5.35,18.7,550.5,579.11,466.45
2018,10,24,14,0,777.0,93.0,5.4,18.7,515.0,531.35,427.59
2018,10,24,14,15,792.0,82.0,5.35,18.7,488.0,494.76,397.01
2018,10,24,14,30,807.0,71.0,5.3,18.7,461.0,454.95,362.86
2018,10,24,14,45,796.5,66.0,5.2,18.7,424.0,407.23,321.32
2018,10,24,15,0,786.0,61.0,5.1,18.7,387.0,358.81,278.16
2018,10,24,15,15,739.0,62.0,5.1,18.7,341.0,303.94,229.58
2018,10,24,15,30,692.0,63.0,5.1,18.7,295.0,252.49,183.48
2018,10,24,15,45,548.0,69.0,5.0,18.55,235.5,186.87,129.76
2018,10,24,16,0,404.0,75.0,4.9,18.4,176.0,136.3,90.87
2018,10,24,16,15,405.5,58.5,4.95,18.2,141.0,97.38,58.17
2018,10,24,16,30,407.0,42.0,5.0,18.0,106.0,57.29,29.05
2018,10,24,16,45,319.5,32.5,5.05,17.8,71.5,24.89,14.98
2018,10,24,17,0,232.0,23.0,5.1,17.6,37.0,18.66,0.27
2018,10,24,17,15,116.0,11.5,5.15,17.5,18.5,11.3,0.0
2018,10,24,17,30,0.0,0.0,5.2,17.4,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,5.2,17.3,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,5.2,17.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,5.15,17.1,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,5.0,16.9,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,4.95,16.7,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,5.0,16.6,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,5.0,16.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,4.95,16.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,4.85,16.25,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,4.75,16.15,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,25,6,15,46.5,5.0,2.9,15.35,5.5,0.0,0.0
2018,10,25,6,30,93.0,10.0,2.8,15.5,11.0,31.22,0.0
2018,10,25,6,45,251.0,20.5,2.65,15.6,41.5,101.24,0.0
2018,10,25,7,0,409.0,31.0,2.5,15.7,72.0,186.11,129.5
2018,10,25,7,15,410.5,42.5,2.45,15.85,103.0,219.48,168.18
2018,10,25,7,30,412.0,54.0,2.4,16.0,134.0,252.6,200.55
2018,10,25,7,45,346.5,71.5,2.35,16.15,151.5,257.97,208.72
2018,10,25,8,0,281.0,89.0,2.3,16.3,169.0,258.86,211.27
2018,10,25,8,15,171.5,117.5,2.3,16.45,169.0,226.72,185.06
2018,10,25,8,30,62.0,146.0,2.3,16.6,169.0,192.92,155.9
2018,10,25,8,45,107.5,165.0,2.3,16.75,210.5,250.87,203.57
2018,10,25,9,0,153.0,184.0,2.3,16.9,252.0,304.44,246.75
2018,10,25,9,15,218.0,195.5,2.3,17.05,301.5,364.95,295.18
2018,10,25,9,30,283.0,207.0,2.3,17.2,351.0,436.8,351.29
2018,10,25,9,45,309.0,216.5,2.25,17.4,382.5,471.42,377.04
2018,10,25,10,0,335.0,226.0,2.2,17.6,414.0,505.97,402.53
2018,10,25,10,15,296.5,241.5,2.2,17.75,413.5,497.16,393.92
2018,10,25,10,30,258.0,257.0,2.2,17.9,413.0,486.08,383.86
2018,10,25,10,45,211.5,274.0,2.15,18.1,404.5,460.08,362.28
2018,10,25,11,0,165.0,291.0,2.1,18.3,396.0,441.17,345.97
2018,10,25,11,15,158.0,296.5,2.05,18.4,398.0,439.98,344.41
2018,10,25,11,30,151.0,302.0,2.0,18.5,400.0,438.17,342.33
2018,10,25,11,45,170.0,300.5,1.95,18.65,411.5,448.56,350.2
2018,10,25,12,0,189.0,299.0,1.9,18.8,423.0,458.0,357.24
2018,10,25,12,15,323.0,262.0,2.0,18.85,471.5,521.76,408.34
2018,10,25,12,30,457.0,225.0,2.1,18.9,520.0,579.82,453.92
2018,10,25,12,45,661.5,156.5,2.2,18.95,573.5,644.98,505.65
2018,10,25,13,0,866.0,88.0,2.3,19.0,627.0,691.51,542.14
2018,10,25,13,15,876.5,81.0,2.45,19.05,610.5,665.2,523.44
2018,10,25,13,30,887.0,74.0,2.6,19.1,594.0,635.5,501.56
2018,10,25,13,45,875.0,72.5,2.75,19.1,565.0,594.89,470.7
2018,10,25,14,0,863.0,71.0,2.9,19.1,536.0,552.62,437.72
2018,10,25,14,15,847.5,69.5,3.05,19.05,501.5,507.12,401.33
2018,10,25,14,30,832.0,68.0,3.2,19.0,467.0,460.73,363.09
2018,10,25,14,45,810.5,66.5,3.35,19.0,427.5,410.86,320.91
2018,10,25,15,0,789.0,65.0,3.5,19.0,388.0,361.24,277.71
2018,10,25,15,15,759.0,62.0,3.5,19.0,344.0,307.89,230.56
2018,10,25,15,30,729.0,59.0,3.5,19.0,300.0,256.27,184.19
2018,10,25,15,45,683.0,55.0,3.8,18.75,253.5,202.21,136.71
2018,10,25,16,0,637.0,51.0,4.1,18.5,207.0,152.25,93.91
2018,10,25,16,15,565.0,45.5,4.25,18.2,161.0,100.93,54.44
2018,10,25,16,30,493.0,40.0,4.4,17.9,115.0,58.56,27.96
2018,10,25,16,45,357.0,31.5,4.55,17.65,75.0,24.21,14.24
2018,10,25,17,0,221.0,23.0,4.7,17.4,35.0,18.96,0.0
2018,10,25,17,15,110.5,11.5,4.75,17.2,17.5,11.3,0.0
2018,10,25,17,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,5.0,16.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,4.85,16.55,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,4.6,16.45,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,4.35,16.4,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,26,6,15,45.5,5.0,2.1,16.2,5.0,0.0,0.0
2018,10,26,6,30,91.0,10.0,2.1,16.3,10.0,30.57,0.0
2018,10,26,6,45,246.5,19.5,2.1,16.35,39.0,97.77,0.0
2018,10,26,7,0,402.0,29.0,2.1,16.4,68.0,180.72,123.28
2018,10,26,7,15,496.0,35.5,2.1,16.6,111.0,242.64,184.31
2018,10,26,7,30,590.0,42.0,2.1,16.8,154.0,310.39,244.23
2018,10,26,7,45,405.0,51.0,2.05,17.0,138.0,263.21,211.84
2018,10,26,8,0,220.0,60.0,2.0,17.2,122.0,191.7,155.67
2018,10,26,8,15,115.0,88.5,2.0,17.4,121.5,160.8,130.13
2018,10,26,8,30,10.0,117.0,2.0,17.6,121.0,123.28,97.49
2018,10,26,8,45,18.5,141.5,2.0,17.85,149.5,154.35,122.91
2018,10,26,9,0,27.0,166.0,2.0,18.1,178.0,192.74,153.72
2018,10,26,9,15,39.5,186.5,2.0,18.35,205.5,223.71,178.24
2018,10,26,9,30,52.0,207.0,2.0,18.6,233.0,255.17,202.84
2018,10,26,9,45,71.0,226.0,2.05,18.85,264.0,290.04,230.05
2018,10,26,10,0,90.0,245.0,2.1,19.1,295.0,325.38,257.28
2018,10,26,10,15,103.5,258.5,2.15,19.25,318.5,350.53,276.37
2018,10,26,10,30,117.0,272.0,2.2,19.4,342.0,383.95,301.59
2018,10,26,10,45,143.0,280.5,2.3,19.6,368.5,412.99,323.77
2018,10,26,11,0,169.0,289.0,2.4,19.8,395.0,441.73,345.6
2018,10,26,11,15,202.0,292.0,2.6,19.85,421.0,469.35,367.17
2018,10,26,11,30,235.0,295.0,2.8,19.9,447.0,496.08,387.99
2018,10,26,11,45,232.0,296.5,2.95,19.95,447.0,491.95,384.74
2018,10,26,12,0,229.0,298.0,3.1,20.0,447.0,487.01,381.06
2018,10,26,12,15,267.5,287.0,3.3,19.95,459.5,505.56,396.33
2018,10,26,12,30,306.0,276.0,3.5,19.9,472.0,515.13,404.79
2018,10,26,12,45,397.0,246.0,3.65,19.9,494.5,539.53,425.47
2018,10,26,13,0,488.0,216.0,3.8,19.9,517.0,563.97,445.61
2018,10,26,13,15,507.5,201.5,3.9,19.85,505.5,545.62,432.1
2018,10,26,13,30,527.0,187.0,4.0,19.8,494.0,524.58,416.41
2018,10,26,13,45,533.5,175.0,4.05,19.75,472.5,495.67,394.03
2018,10,26,14,0,540.0,163.0,4.1,19.7,451.0,464.85,369.69
2018,10,26,14,15,553.0,147.0,4.1,19.65,425.5,431.47,342.74
2018,10,26,14,30,566.0,131.0,4.1,19.6,400.0,397.36,314.36
2018,10,26,14,45,528.0,126.5,4.05,19.55,360.5,347.77,273.07
2018,10,26,15,0,490.0,122.0,4.0,19.5,321.0,302.17,234.43
2018,10,26,15,15,448.0,113.0,4.0,19.5,279.0,253.71,193.21
2018,10,26,15,30,406.0,104.0,4.0,19.5,237.0,208.8,154.75
2018,10,26,15,45,326.0,95.0,3.85,19.25,191.0,159.55,114.57
2018,10,26,16,0,246.0,86.0,3.7,19.0,145.0,119.13,82.9
2018,10,26,16,15,260.5,66.0,3.65,18.75,116.0,85.88,54.67
2018,10,26,16,30,275.0,46.0,3.6,18.5,87.0,51.78,28.99
2018,10,26,16,45,229.5,34.0,3.6,18.2,59.5,26.23,15.63
2018,10,26,17,0,184.0,22.0,3.6,17.9,32.0,18.19,0.0
2018,10,26,17,15,92.0,11.0,3.6,17.75,16.0,10.81,0.0
2018,10,26,17,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,3.6,17.45,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,3.6,17.25,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,3.6,16.85,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,27,6,15,33.0,4.5,1.9,16.65,4.5,0.0,0.0
2018,10,27,6,30,66.0,9.0,2.0,16.7,9.0,23.76,0.0
2018,10,27,6,45,124.0,18.0,2.1,16.8,26.5,61.43,0.0
2018,10,27,7,0,182.0,27.0,2.2,16.9,44.0,104.35,68.92
2018,10,27,7,15,218.5,44.0,2.3,17.0,76.5,146.22,110.62
2018,10,27,7,30,255.0,61.0,2.4,17.1,109.0,190.98,150.5
2018,10,27,7,45,252.0,73.5,2.55,17.25,132.0,214.69,172.65
2018,10,27,8,0,249.0,86.0,2.7,17.4,155.0,229.63,186.76
2018,10,27,8,15,196.0,116.5,2.75,17.6,176.5,245.55,199.96
2018,10,27,8,30,143.0,147.0,2.8,17.8,198.0,248.93,202.07
2018,10,27,8,45,184.5,162.5,2.9,18.0,237.0,295.67,240.22
2018,10,27,9,0,226.0,178.0,3.0,18.2,276.0,352.66,285.68
2018,10,27,9,15,239.0,193.5,3.05,18.35,305.5,384.23,310.02
2018,10,27,9,30,252.0,209.0,3.1,18.5,335.0,415.62,333.98
2018,10,27,9,45,265.0,222.0,3.2,18.65,362.0,443.81,355.32
2018,10,27,10,0,278.0,235.0,3.3,18.8,389.0,471.5,376.08
2018,10,27,10,15,287.5,245.0,3.35,18.95,410.5,492.47,391.45
2018,10,27,10,30,297.0,255.0,3.4,19.1,432.0,512.54,406.07
2018,10,27,10,45,298.0,263.5,3.45,19.2,445.5,523.26,413.51
2018,10,27,11,0,299.0,272.0,3.5,19.3,459.0,532.77,420.08
2018,10,27,11,15,367.0,256.5,3.6,19.35,489.5,567.4,447.67
2018,10,27,11,30,435.0,241.0,3.7,19.4,520.0,608.24,479.34
2018,10,27,11,45,499.5,219.5,3.75,19.5,541.0,630.14,496.74
2018,10,27,12,0,564.0,198.0,3.8,19.6,562.0,648.91,511.8
2018,10,27,12,15,619.0,177.5,3.9,19.6,574.0,661.03,521.92
2018,10,27,12,30,674.0,157.0,4.0,19.6,586.0,666.31,526.98
2018,10,27,12,45,748.5,129.0,4.1,19.6,595.5,672.63,533.12
2018,10,27,13,0,823.0,101.0,4.2,19.6,605.0,672.01,533.83
2018,10,27,13,15,779.5,110.0,4.35,19.55,574.5,628.05,500.13
2018,10,27,13,30,736.0,119.0,4.5,19.5,544.0,584.64,466.6
2018,10,27,13,45,683.0,127.5,4.6,19.5,507.0,534.91,427.35
2018,10,27,14,0,630.0,136.0,4.7,19.5,470.0,486.81,388.73
2018,10,27,14,15,560.5,142.5,4.8,19.4,425.0,430.59,343.37
2018,10,27,14,30,491.0,149.0,4.9,19.3,380.0,377.14,299.68
2018,10,27,14,45,575.0,118.0,4.95,19.2,365.5,358.55,282.46
2018,10,27,15,0,659.0,87.0,5.0,19.1,351.0,329.42,254.93
2018,10,27,15,15,689.5,73.0,5.0,19.1,321.0,290.84,218.61
2018,10,27,15,30,720.0,59.0,5.0,19.1,291.0,249.13,178.57
2018,10,27,15,45,661.0,56.5,5.0,18.8,243.5,194.66,131.04
2018,10,27,16,0,602.0,54.0,5.0,18.5,196.0,144.27,88.65
2018,10,27,16,15,527.0,47.5,4.85,18.3,151.0,95.49,51.76
2018,10,27,16,30,452.0,41.0,4.7,18.1,106.0,54.73,26.93
2018,10,27,16,45,327.5,31.5,4.6,17.9,69.0,24.74,14.16
2018,10,27,17,0,203.0,22.0,4.5,17.7,32.0,18.49,0.0
2018,10,27,17,15,101.5,11.0,4.35,17.6,16.0,10.81,0.0
2018,10,27,17,30,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,4.05,17.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.85,17.15,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.75,17.05,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.7,16.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.7,16.85,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.65,16.7,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.55,16.6,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,28,6,15,0.0,1.5,2.4,16.35,1.5,0.0,0.0
2018,10,28,6,30,0.0,3.0,2.4,16.5,3.0,2.95,0.0
2018,10,28,6,45,9.5,15.5,2.35,16.65,16.5,17.81,0.0
2018,10,28,7,0,19.0,28.0,2.3,16.8,30.0,36.83,21.09
2018,10,28,7,15,42.5,48.0,2.25,16.95,55.0,69.12,50.33
2018,10,28,7,30,66.0,68.0,2.2,17.1,80.0,107.95,83.63
2018,10,28,7,45,80.0,86.5,2.15,17.25,105.5,137.23,108.95
2018,10,28,8,0,94.0,105.0,2.1,17.4,131.0,167.47,134.65
2018,10,28,8,15,98.5,124.0,2.15,17.55,155.5,194.01,156.76
2018,10,28,8,30,103.0,143.0,2.2,17.7,180.0,220.57,178.41
2018,10,28,8,45,124.5,161.5,2.25,17.85,211.5,257.03,207.92
2018,10,28,9,0,146.0,180.0,2.3,18.0,243.0,294.49,237.76
2018,10,28,9,15,196.5,193.5,2.4,18.15,286.0,346.58,279.42
2018,10,28,9,30,247.0,207.0,2.5,18.3,329.0,409.15,328.39
2018,10,28,9,45,228.5,220.0,2.55,18.45,338.5,405.81,324.62
2018,10,28,10,0,210.0,233.0,2.6,18.6,348.0,409.27,326.22
2018,10,28,10,15,282.0,228.0,2.75,18.7,390.0,468.37,372.88
2018,10,28,10,30,354.0,223.0,2.9,18.8,432.0,519.89,413.11
2018,10,28,10,45,386.5,229.5,3.0,18.9,464.0,553.54,438.35
2018,10,28,11,0,419.0,236.0,3.1,19.0,496.0,594.1,468.43
2018,10,28,11,15,554.5,194.0,3.25,19.05,544.0,653.07,515.33
2018,10,28,11,30,690.0,152.0,3.4,19.1,592.0,713.11,562.18
2018,10,28,11,45,797.0,114.0,3.55,19.2,624.0,745.38,585.67
2018,10,28,12,0,904.0,76.0,3.7,19.3,656.0,771.35,604.72
2018,10,28,12,15,901.0,76.5,3.85,19.3,650.0,755.4,593.7
2018,10,28,12,30,898.0,77.0,4.0,19.3,644.0,736.3,580.66
2018,10,28,12,45,892.5,76.0,4.15,19.3,629.5,710.79,562.88
2018,10,28,13,0,887.0,75.0,4.3,19.3,615.0,682.49,542.97
2018,10,28,13,15,710.5,126.0,4.45,19.25,549.0,598.14,477.46
2018,10,28,13,30,534.0,177.0,4.6,19.2,483.0,515.04,411.45
2018,10,28,13,45,594.5,150.0,4.75,19.15,475.0,504.08,403.74
2018,10,28,14,0,655.0,123.0,4.9,19.1,467.0,485.05,388.74
2018,10,28,14,15,732.0,96.0,4.95,19.0,456.5,467.73,373.92
2018,10,28,14,30,809.0,69.0,5.0,18.9,446.0,442.64,351.58
2018,10,28,14,45,785.5,67.0,5.1,18.8,406.5,392.84,308.61
2018,10,28,15,0,762.0,65.0,5.2,18.7,367.0,343.52,265.01
2018,10,28,15,15,730.0,62.0,5.2,18.7,324.0,291.33,218.25
2018,10,28,15,30,698.0,59.0,5.2,18.7,281.0,241.1,172.72
2018,10,28,15,45,648.0,55.0,5.3,18.45,235.5,188.44,126.4
2018,10,28,16,0,598.0,51.0,5.4,18.2,190.0,138.98,84.48
2018,10,28,16,15,519.0,45.5,5.4,18.05,146.0,91.26,48.8
2018,10,28,16,30,440.0,40.0,5.4,17.9,102.0,51.99,25.5
2018,10,28,16,45,306.5,30.5,5.35,17.7,65.5,24.01,13.25
2018,10,28,17,0,173.0,21.0,5.3,17.5,29.0,16.75,0.0
2018,10,28,17,15,86.5,10.5,5.3,17.4,14.5,10.32,0.0
2018,10,28,17,30,0.0,0.0,5.3,17.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,5.3,17.2,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,5.3,17.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,5.3,17.05,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,5.3,16.95,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,5.3,16.9,0.0,0.0,0.0
