Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,20,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,11,8,6,45,96.0,12.0,4.1,14.7,17.0,35.25,0.0
2018,11,8,7,0,192.0,24.0,4.1,14.7,34.0,92.57,0.0
2018,11,8,7,15,323.0,36.0,4.05,14.95,73.5,166.06,116.61
2018,11,8,7,30,454.0,48.0,4.0,15.2,113.0,244.98,189.12
2018,11,8,7,45,529.0,55.5,4.0,15.4,158.0,306.35,244.31
2018,11,8,8,0,604.0,63.0,4.0,15.6,203.0,372.64,302.28
2018,11,8,8,15,654.0,68.5,4.05,15.8,249.0,428.37,350.5
2018,11,8,8,30,704.0,74.0,4.1,16.0,295.0,486.06,398.86
2018,11,8,8,45,737.5,78.0,4.1,16.2,337.5,533.85,437.99
2018,11,8,9,0,771.0,82.0,4.1,16.4,380.0,578.67,473.79
2018,11,8,9,15,806.0,82.5,4.0,16.6,421.0,623.11,508.18
2018,11,8,9,30,841.0,83.0,3.9,16.8,462.0,666.59,540.98
2018,11,8,9,45,880.0,78.5,3.8,17.0,499.0,705.76,569.13
2018,11,8,10,0,919.0,74.0,3.7,17.2,536.0,738.95,591.85
2018,11,8,10,15,927.5,75.5,3.55,17.35,561.5,759.4,604.84
2018,11,8,10,30,936.0,77.0,3.4,17.5,587.0,776.72,615.51
2018,11,8,10,45,940.0,78.5,3.25,17.7,604.5,787.43,621.24
2018,11,8,11,0,944.0,80.0,3.1,17.9,622.0,794.71,624.57
2018,11,8,11,15,946.0,81.0,3.05,18.05,632.0,796.45,624.68
2018,11,8,11,30,948.0,82.0,3.0,18.2,642.0,794.67,622.45
2018,11,8,11,45,949.5,83.5,2.95,18.4,646.0,789.55,617.88
2018,11,8,12,0,951.0,85.0,2.9,18.6,650.0,780.91,610.96
2018,11,8,12,15,954.0,84.0,2.9,18.75,646.0,767.11,600.88
2018,11,8,12,30,957.0,83.0,2.9,18.9,642.0,749.85,588.45
2018,11,8,12,45,958.5,79.5,2.9,19.0,629.0,725.47,571.06
2018,11,8,13,0,960.0,76.0,2.9,19.1,616.0,697.82,550.15
2018,11,8,13,15,951.5,75.5,2.9,19.2,594.0,664.1,524.09
2018,11,8,13,30,943.0,75.0,2.9,19.3,572.0,627.89,495.69
2018,11,8,13,45,930.5,73.5,2.9,19.4,542.5,586.17,462.55
2018,11,8,14,0,918.0,72.0,2.9,19.5,513.0,542.69,427.28
2018,11,8,14,15,900.0,70.5,2.9,19.55,477.0,495.13,388.04
2018,11,8,14,30,882.0,69.0,2.9,19.6,441.0,446.91,347.23
2018,11,8,14,45,837.5,69.5,2.85,19.6,395.5,389.76,298.67
2018,11,8,15,0,793.0,70.0,2.8,19.6,350.0,334.86,251.05
2018,11,8,15,15,717.0,69.0,2.8,19.6,297.5,271.44,197.01
2018,11,8,15,30,641.0,68.0,2.8,19.6,245.0,214.99,148.88
2018,11,8,15,45,599.5,60.0,2.65,19.3,202.0,164.76,105.77
2018,11,8,16,0,558.0,52.0,2.5,19.0,159.0,118.24,67.96
2018,11,8,16,15,494.5,44.0,2.45,18.7,119.5,74.17,37.43
2018,11,8,16,30,431.0,36.0,2.4,18.4,80.0,36.9,18.34
2018,11,8,16,45,263.5,24.0,2.4,18.05,46.5,20.09,0.0
2018,11,8,17,0,96.0,12.0,2.4,17.7,13.0,11.8,0.0
2018,11,8,17,15,48.0,6.0,2.4,17.6,6.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,5.3,14.35,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,5.25,14.2,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,5.15,14.05,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,5.0,13.95,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,11,9,6,45,112.5,11.5,4.1,14.0,17.0,38.52,0.0
2018,11,9,7,0,225.0,23.0,4.0,14.1,34.0,97.82,0.0
2018,11,9,7,15,371.0,32.5,3.9,14.45,74.5,178.11,123.14
2018,11,9,7,30,517.0,42.0,3.8,14.8,115.0,261.65,201.27
2018,11,9,7,45,594.0,48.0,3.7,15.1,161.0,324.19,257.85
2018,11,9,8,0,671.0,54.0,3.6,15.4,207.0,388.63,314.48
2018,11,9,8,15,718.5,58.5,3.3,15.7,253.5,444.64,362.47
2018,11,9,8,30,766.0,63.0,3.0,16.0,300.0,502.16,409.67
2018,11,9,8,45,798.0,66.0,2.75,16.25,343.0,550.07,447.73
2018,11,9,9,0,830.0,69.0,2.5,16.5,386.0,597.57,483.93
2018,11,9,9,15,848.0,72.5,2.3,16.75,424.0,635.92,511.95
2018,11,9,9,30,866.0,76.0,2.1,17.0,462.0,672.39,537.54
2018,11,9,9,45,875.0,79.5,1.9,17.3,493.0,700.55,555.32
2018,11,9,10,0,884.0,83.0,1.7,17.6,524.0,725.98,570.31
2018,11,9,10,15,894.5,84.5,1.6,17.95,549.5,747.29,582.73
2018,11,9,10,30,905.0,86.0,1.5,18.3,575.0,765.59,592.89
2018,11,9,10,45,912.5,87.0,1.4,18.65,593.5,773.72,595.86
2018,11,9,11,0,920.0,88.0,1.3,19.0,612.0,782.87,599.65
2018,11,9,11,15,923.0,88.5,1.2,19.25,622.0,784.74,598.65
2018,11,9,11,30,926.0,89.0,1.1,19.5,632.0,783.19,595.46
2018,11,9,11,45,925.5,89.5,1.0,19.7,634.0,775.65,588.41
2018,11,9,12,0,925.0,90.0,0.9,19.9,636.0,764.74,579.23
2018,11,9,12,15,921.0,91.0,0.85,19.95,630.0,748.58,567.65
2018,11,9,12,30,917.0,92.0,0.8,20.0,624.0,729.28,554.07
2018,11,9,12,45,908.0,92.0,0.7,20.05,609.0,705.1,535.82
2018,11,9,13,0,899.0,92.0,0.6,20.1,594.0,675.43,513.24
2018,11,9,13,15,888.5,91.5,0.7,20.0,572.0,641.85,490.45
2018,11,9,13,30,878.0,91.0,0.8,19.9,550.0,606.09,465.32
2018,11,9,13,45,861.0,90.0,0.85,19.85,520.5,564.33,434.42
2018,11,9,14,0,844.0,89.0,0.9,19.8,491.0,521.33,401.67
2018,11,9,14,15,822.0,87.0,1.0,19.7,455.5,474.01,365.05
2018,11,9,14,30,800.0,85.0,1.1,19.6,420.0,426.45,326.9
2018,11,9,14,45,768.0,82.5,1.2,19.45,379.0,374.21,284.03
2018,11,9,15,0,736.0,80.0,1.3,19.3,338.0,323.57,241.13
2018,11,9,15,15,695.0,75.0,1.3,19.3,293.5,269.58,194.65
2018,11,9,15,30,654.0,70.0,1.3,19.3,249.0,218.52,150.34
2018,11,9,15,45,588.0,64.0,1.4,18.7,203.0,165.36,106.44
2018,11,9,16,0,522.0,58.0,1.5,18.1,157.0,118.53,69.83
2018,11,9,16,15,418.0,48.5,1.65,17.75,113.5,72.42,38.98
2018,11,9,16,30,314.0,39.0,1.8,17.4,70.0,37.71,20.51
2018,11,9,16,45,186.0,24.0,1.9,17.05,40.0,19.13,0.0
2018,11,9,17,0,58.0,9.0,2.0,16.7,10.0,8.85,0.0
2018,11,9,17,15,29.0,4.5,2.15,16.5,5.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,10,6,45,35.0,8.5,1.85,13.05,10.0,16.74,0.0
2018,11,10,7,0,70.0,17.0,1.9,13.0,20.0,43.1,0.0
2018,11,10,7,15,146.5,34.5,1.95,13.05,51.5,105.63,71.35
2018,11,10,7,30,223.0,52.0,2.0,13.1,83.0,160.32,123.5
2018,11,10,7,45,270.5,66.5,2.0,13.2,117.5,205.86,164.43
2018,11,10,8,0,318.0,81.0,2.0,13.3,152.0,255.1,207.64
2018,11,10,8,15,323.0,95.0,2.05,13.4,180.5,285.44,234.58
2018,11,10,8,30,328.0,109.0,2.1,13.5,209.0,315.3,260.21
2018,11,10,8,45,416.5,118.0,2.1,13.65,263.5,386.89,319.19
2018,11,10,9,0,505.0,127.0,2.1,13.8,318.0,463.01,380.2
2018,11,10,9,15,556.0,131.5,2.05,14.1,361.0,513.78,419.49
2018,11,10,9,30,607.0,136.0,2.0,14.4,404.0,567.93,460.45
2018,11,10,9,45,630.5,139.5,1.95,14.65,435.5,600.49,484.08
2018,11,10,10,0,654.0,143.0,1.9,14.9,467.0,631.57,506.29
2018,11,10,10,15,670.5,145.5,1.7,15.1,492.0,654.85,521.39
2018,11,10,10,30,687.0,148.0,1.5,15.3,517.0,675.96,534.45
2018,11,10,10,45,700.5,149.0,1.35,15.45,535.5,690.9,543.18
2018,11,10,11,0,714.0,150.0,1.2,15.6,554.0,703.27,549.84
2018,11,10,11,15,720.5,150.5,1.25,15.7,564.5,707.25,552.51
2018,11,10,11,30,727.0,151.0,1.3,15.8,575.0,708.43,553.26
2018,11,10,11,45,731.0,150.5,1.35,15.9,578.0,703.89,549.97
2018,11,10,12,0,735.0,150.0,1.4,16.0,581.0,696.53,544.67
2018,11,10,12,15,725.0,152.0,1.6,16.0,573.5,679.21,533.38
2018,11,10,12,30,715.0,154.0,1.8,16.0,566.0,659.56,520.07
2018,11,10,12,45,692.5,157.5,2.05,16.0,549.0,631.05,499.95
2018,11,10,13,0,670.0,161.0,2.3,16.0,532.0,601.13,478.2
2018,11,10,13,15,654.0,158.5,2.4,16.05,509.5,567.98,452.94
2018,11,10,13,30,638.0,156.0,2.5,16.1,487.0,533.72,426.33
2018,11,10,13,45,614.5,153.5,2.6,16.1,458.5,494.55,395.43
2018,11,10,14,0,591.0,151.0,2.7,16.1,430.0,453.75,362.66
2018,11,10,14,15,565.5,145.0,2.65,16.05,396.5,410.5,327.1
2018,11,10,14,30,540.0,139.0,2.6,16.0,363.0,367.98,291.45
2018,11,10,14,45,504.5,131.0,2.5,16.0,324.5,320.76,251.46
2018,11,10,15,0,469.0,123.0,2.4,16.0,286.0,275.77,212.82
2018,11,10,15,15,427.5,112.0,2.4,16.0,245.5,228.77,172.51
2018,11,10,15,30,386.0,101.0,2.4,16.0,205.0,185.24,135.14
2018,11,10,15,45,328.5,86.5,2.3,15.7,163.5,139.38,97.26
2018,11,10,16,0,271.0,72.0,2.2,15.4,122.0,99.27,65.55
2018,11,10,16,15,202.5,53.5,2.25,15.2,85.0,61.59,38.13
2018,11,10,16,30,134.0,35.0,2.3,15.0,48.0,31.25,17.35
2018,11,10,16,45,77.0,20.5,2.35,14.8,27.0,17.23,0.0
2018,11,10,17,0,20.0,6.0,2.4,14.6,6.0,5.9,0.0
2018,11,10,17,15,10.0,3.0,2.5,14.55,3.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,11,6,45,37.5,8.5,2.95,13.65,10.0,8.36,0.0
2018,11,11,7,0,75.0,17.0,3.0,13.6,20.0,37.89,0.0
2018,11,11,7,15,157.5,34.5,3.1,13.8,52.0,109.26,71.87
2018,11,11,7,30,240.0,52.0,3.2,14.0,84.0,166.28,127.45
2018,11,11,7,45,316.0,66.5,3.25,14.2,126.0,224.31,178.7
2018,11,11,8,0,392.0,81.0,3.3,14.4,168.0,288.43,234.33
2018,11,11,8,15,448.5,91.5,3.35,14.65,211.5,343.39,281.68
2018,11,11,8,30,505.0,102.0,3.4,14.9,255.0,401.57,330.52
2018,11,11,8,45,554.0,108.5,3.4,15.2,298.0,453.4,373.05
2018,11,11,9,0,603.0,115.0,3.4,15.5,341.0,509.05,417.48
2018,11,11,9,15,636.5,119.0,3.25,15.8,379.0,551.55,450.23
2018,11,11,9,30,670.0,123.0,3.1,16.1,417.0,593.48,481.74
2018,11,11,9,45,702.0,123.5,2.9,16.45,451.0,629.69,507.93
2018,11,11,10,0,734.0,124.0,2.7,16.8,485.0,664.52,532.41
2018,11,11,10,15,749.5,126.0,2.5,17.1,510.5,687.58,547.45
2018,11,11,10,30,765.0,128.0,2.3,17.4,536.0,708.22,560.37
2018,11,11,10,45,778.0,128.5,2.05,17.7,555.0,722.76,568.21
2018,11,11,11,0,791.0,129.0,1.8,18.0,574.0,734.49,573.54
2018,11,11,11,15,796.5,129.5,1.65,18.2,584.0,737.78,573.66
2018,11,11,11,30,802.0,130.0,1.5,18.4,594.0,738.03,571.74
2018,11,11,11,45,805.5,129.0,1.4,18.65,596.5,732.13,565.82
2018,11,11,12,0,809.0,128.0,1.3,18.9,599.0,723.18,557.7
2018,11,11,12,15,813.0,125.0,1.25,19.1,594.5,709.38,546.83
2018,11,11,12,30,817.0,122.0,1.2,19.3,590.0,692.57,533.81
2018,11,11,12,45,824.0,116.5,1.1,19.45,579.5,670.65,516.81
2018,11,11,13,0,831.0,111.0,1.0,19.6,569.0,647.42,498.66
2018,11,11,13,15,821.0,109.5,0.95,19.7,547.5,615.04,474.1
2018,11,11,13,30,811.0,108.0,0.9,19.8,526.0,580.67,447.77
2018,11,11,13,45,796.0,106.0,0.85,19.9,498.0,541.85,417.68
2018,11,11,14,0,781.0,104.0,0.8,20.0,470.0,501.13,385.6
2018,11,11,14,15,759.5,100.0,0.75,20.0,435.0,454.45,348.54
2018,11,11,14,30,738.0,96.0,0.7,20.0,400.0,407.66,310.51
2018,11,11,14,45,708.5,91.5,0.65,20.05,360.0,357.59,269.08
2018,11,11,15,0,679.0,87.0,0.6,20.1,320.0,308.74,227.76
2018,11,11,15,15,636.5,81.0,0.6,20.1,277.0,256.39,183.59
2018,11,11,15,30,594.0,75.0,0.6,20.1,234.0,207.23,141.81
2018,11,11,15,45,532.5,67.0,0.55,19.7,189.5,156.39,100.32
2018,11,11,16,0,471.0,59.0,0.5,19.3,145.0,111.49,65.69
2018,11,11,16,15,377.0,47.5,0.45,19.1,103.5,67.34,36.26
2018,11,11,16,30,283.0,36.0,0.4,18.9,62.0,33.33,17.48
2018,11,11,16,45,169.0,22.5,0.35,18.7,35.5,17.98,0.0
2018,11,11,17,0,55.0,9.0,0.3,18.5,9.0,8.85,0.0
2018,11,11,17,15,27.5,4.5,0.35,18.35,4.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.45,18.1,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.6,13.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,11,12,6,45,58.0,9.0,4.55,13.0,11.5,8.85,0.0
2018,11,12,7,0,116.0,18.0,4.5,13.0,23.0,50.14,0.0
2018,11,12,7,15,220.0,32.5,4.5,13.2,56.0,126.17,80.77
2018,11,12,7,30,324.0,47.0,4.5,13.4,89.0,190.83,146.21
2018,11,12,7,45,397.0,59.0,4.45,13.65,131.0,248.12,198.05
2018,11,12,8,0,470.0,71.0,4.4,13.9,173.0,311.65,253.99
2018,11,12,8,15,521.5,79.5,4.2,14.15,216.0,365.85,301.14
2018,11,12,8,30,573.0,88.0,4.0,14.4,259.0,422.32,348.76
2018,11,12,8,45,607.5,95.5,3.85,14.7,300.0,469.89,387.9
2018,11,12,9,0,642.0,103.0,3.7,15.0,341.0,517.72,426.08
2018,11,12,9,15,676.0,106.0,3.5,15.35,379.0,560.2,458.91
2018,11,12,9,30,710.0,109.0,3.3,15.7,417.0,602.09,490.36
2018,11,12,9,45,742.5,108.5,3.1,16.05,451.5,638.08,516.57
2018,11,12,10,0,775.0,108.0,2.9,16.4,486.0,672.63,541.01
2018,11,12,10,15,789.5,110.0,2.65,16.8,511.5,695.52,555.58
2018,11,12,10,30,804.0,112.0,2.4,17.2,537.0,715.85,567.53
2018,11,12,10,45,815.0,112.5,2.15,17.55,555.5,726.51,572.12
2018,11,12,11,0,826.0,113.0,1.9,17.9,574.0,737.13,576.56
2018,11,12,11,15,832.0,113.0,1.75,18.25,584.5,740.49,576.47
2018,11,12,11,30,838.0,113.0,1.6,18.6,595.0,740.7,574.24
2018,11,12,11,45,842.0,112.5,1.45,18.95,598.0,735.74,568.44
2018,11,12,12,0,846.0,112.0,1.3,19.3,601.0,727.6,560.53
2018,11,12,12,15,846.5,110.5,1.15,19.45,596.0,712.8,548.22
2018,11,12,12,30,847.0,109.0,1.0,19.6,591.0,694.98,533.42
2018,11,12,12,45,848.0,106.0,0.9,19.8,579.0,672.94,516.05
2018,11,12,13,0,849.0,103.0,0.8,20.0,567.0,648.02,496.49
2018,11,12,13,15,840.5,101.0,0.65,20.0,546.0,615.65,471.15
2018,11,12,13,30,832.0,99.0,0.5,20.0,525.0,581.17,443.99
2018,11,12,13,45,819.0,96.5,0.4,20.05,497.0,541.84,413.39
2018,11,12,14,0,806.0,94.0,0.3,20.1,469.0,501.11,381.21
2018,11,12,14,15,786.0,90.5,0.3,20.0,434.5,455.03,345.51
2018,11,12,14,30,766.0,87.0,0.3,19.9,400.0,408.42,308.35
2018,11,12,14,45,738.0,83.0,0.3,19.85,360.5,358.36,267.53
2018,11,12,15,0,710.0,79.0,0.3,19.8,321.0,309.32,226.45
2018,11,12,15,15,668.5,74.0,0.3,19.8,277.5,256.94,182.29
2018,11,12,15,30,627.0,69.0,0.3,19.8,234.0,207.55,140.34
2018,11,12,15,45,565.0,61.5,0.4,19.3,189.5,155.6,98.25
2018,11,12,16,0,503.0,54.0,0.5,18.8,145.0,109.55,62.9
2018,11,12,16,15,406.0,44.0,0.55,18.55,103.5,65.11,33.72
2018,11,12,16,30,309.0,34.0,0.6,18.3,62.0,31.1,18.59
2018,11,12,16,45,185.0,21.5,0.65,18.0,35.5,18.23,0.0
2018,11,12,17,0,61.0,9.0,0.7,17.7,9.0,8.85,0.0
2018,11,12,17,15,30.5,4.5,0.75,17.6,4.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,13,6,45,10.0,6.5,1.75,14.55,7.0,0.0,0.0
2018,11,13,7,0,20.0,13.0,1.8,14.5,14.0,18.32,0.0
2018,11,13,7,15,41.0,29.5,1.8,14.6,34.0,51.64,29.25
2018,11,13,7,30,62.0,46.0,1.8,14.7,54.0,80.08,58.98
2018,11,13,7,45,85.5,64.0,1.8,14.75,79.5,112.22,87.4
2018,11,13,8,0,109.0,82.0,1.8,14.8,105.0,145.93,116.8
2018,11,13,8,15,76.5,78.5,1.75,14.95,96.5,126.47,101.55
2018,11,13,8,30,44.0,75.0,1.7,15.1,88.0,100.41,79.96
2018,11,13,8,45,34.5,98.0,1.7,15.2,109.0,121.44,97.5
2018,11,13,9,0,25.0,121.0,1.7,15.3,130.0,141.76,114.0
2018,11,13,9,15,13.5,121.0,1.65,15.45,126.0,129.01,102.96
2018,11,13,9,30,2.0,121.0,1.6,15.6,122.0,121.11,95.91
2018,11,13,9,45,1.0,128.0,1.55,15.8,128.5,127.26,100.69
2018,11,13,10,0,0.0,135.0,1.5,16.0,135.0,133.42,105.41
2018,11,13,10,15,26.0,167.0,1.45,16.25,180.5,190.79,152.38
2018,11,13,10,30,52.0,199.0,1.4,16.5,226.0,244.09,194.99
2018,11,13,10,45,57.0,214.0,1.35,16.75,244.5,263.61,209.75
2018,11,13,11,0,62.0,229.0,1.3,17.0,263.0,282.92,224.36
2018,11,13,11,15,81.0,231.5,1.15,17.1,277.0,298.34,236.27
2018,11,13,11,30,100.0,234.0,1.0,17.2,291.0,313.46,247.8
2018,11,13,11,45,132.5,240.0,0.9,17.3,316.0,348.33,274.62
2018,11,13,12,0,165.0,246.0,0.8,17.4,341.0,374.95,294.66
2018,11,13,12,15,114.0,238.5,0.7,17.35,304.0,328.07,257.36
2018,11,13,12,30,63.0,231.0,0.6,17.3,267.0,276.93,217.08
2018,11,13,12,45,70.5,231.0,0.55,17.25,270.0,279.7,219.65
2018,11,13,13,0,78.0,231.0,0.5,17.2,273.0,281.89,221.39
2018,11,13,13,15,132.5,213.5,0.5,17.1,282.0,297.54,234.56
2018,11,13,13,30,187.0,196.0,0.5,17.0,291.0,305.01,241.02
2018,11,13,13,45,224.5,183.0,0.5,16.95,291.0,307.6,243.06
2018,11,13,14,0,262.0,170.0,0.5,16.9,291.0,303.09,239.27
2018,11,13,14,15,161.0,163.0,0.5,16.8,235.5,235.97,186.2
2018,11,13,14,30,60.0,156.0,0.5,16.7,180.0,177.74,140.29
2018,11,13,14,45,62.5,145.0,0.55,16.65,168.0,164.49,129.79
2018,11,13,15,0,65.0,134.0,0.6,16.6,156.0,150.91,118.53
2018,11,13,15,15,59.0,117.0,0.6,16.6,135.0,128.93,100.33
2018,11,13,15,30,53.0,100.0,0.6,16.6,114.0,107.58,82.5
2018,11,13,15,45,38.5,82.0,0.6,16.35,91.0,84.55,63.58
2018,11,13,16,0,24.0,64.0,0.6,16.1,68.0,63.19,46.03
2018,11,13,16,15,14.0,47.0,0.6,16.0,49.0,44.74,30.59
2018,11,13,16,30,4.0,30.0,0.6,15.9,30.0,28.21,16.21
2018,11,13,16,45,2.0,17.0,0.6,15.85,17.0,16.07,0.0
2018,11,13,17,0,0.0,4.0,0.6,15.8,4.0,3.93,0.0
2018,11,13,17,15,0.0,2.0,0.7,15.7,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,14,6,45,72.0,8.5,1.4,13.8,11.0,0.0,0.0
2018,11,14,7,0,144.0,17.0,1.4,13.8,22.0,56.2,0.0
2018,11,14,7,15,268.0,28.5,1.5,13.95,55.0,132.81,76.73
2018,11,14,7,30,392.0,40.0,1.6,14.1,88.0,205.68,154.57
2018,11,14,7,45,474.0,48.0,1.65,14.3,130.5,265.83,208.79
2018,11,14,8,0,556.0,56.0,1.7,14.5,173.0,331.81,266.14
2018,11,14,8,15,609.0,61.5,1.75,14.65,216.5,385.92,312.94
2018,11,14,8,30,662.0,67.0,1.8,14.8,260.0,442.37,360.22
2018,11,14,8,45,698.5,71.5,1.85,15.0,301.5,490.19,399.32
2018,11,14,9,0,735.0,76.0,1.9,15.2,343.0,538.26,437.5
2018,11,14,9,15,758.5,79.5,1.9,15.5,380.0,574.35,465.19
2018,11,14,9,30,782.0,83.0,1.9,15.8,417.0,611.86,493.18
2018,11,14,9,45,797.0,86.5,1.9,16.1,448.0,642.07,515.01
2018,11,14,10,0,812.0,90.0,1.9,16.4,479.0,670.04,534.78
2018,11,14,10,15,824.0,91.5,1.85,16.7,504.0,691.24,548.33
2018,11,14,10,30,836.0,93.0,1.8,17.0,529.0,709.73,559.83
2018,11,14,10,45,843.0,94.5,1.7,17.35,546.5,721.74,566.13
2018,11,14,11,0,850.0,96.0,1.6,17.7,564.0,730.69,570.28
2018,11,14,11,15,854.0,96.5,1.55,18.05,574.0,733.22,570.37
2018,11,14,11,30,858.0,97.0,1.5,18.4,584.0,732.55,568.38
2018,11,14,11,45,858.5,98.5,1.4,18.75,587.0,727.26,562.8
2018,11,14,12,0,859.0,100.0,1.3,19.1,590.0,718.8,555.15
2018,11,14,12,15,856.0,100.0,1.35,19.25,584.5,703.18,544.42
2018,11,14,12,30,853.0,100.0,1.4,19.4,579.0,684.61,530.92
2018,11,14,12,45,843.5,100.5,1.4,19.5,565.0,659.54,512.19
2018,11,14,13,0,834.0,101.0,1.4,19.6,551.0,632.03,491.49
2018,11,14,13,15,822.0,100.0,1.5,19.6,529.5,599.24,467.48
2018,11,14,13,30,810.0,99.0,1.6,19.6,508.0,564.58,441.45
2018,11,14,13,45,790.5,98.0,1.65,19.55,479.5,524.32,410.32
2018,11,14,14,0,771.0,97.0,1.7,19.5,451.0,483.41,377.91
2018,11,14,14,15,746.5,94.5,1.8,19.4,416.5,437.73,341.22
2018,11,14,14,30,722.0,92.0,1.9,19.3,382.0,392.18,303.57
2018,11,14,14,45,685.5,89.0,1.95,19.2,342.5,342.2,261.51
2018,11,14,15,0,649.0,86.0,2.0,19.1,303.0,294.09,220.11
2018,11,14,15,15,605.5,80.0,2.0,19.1,261.0,243.37,176.24
2018,11,14,15,30,562.0,74.0,2.0,19.1,219.0,195.98,135.18
2018,11,14,15,45,490.0,66.0,2.05,18.45,175.0,145.56,94.13
2018,11,14,16,0,418.0,58.0,2.1,17.8,131.0,102.2,61.01
2018,11,14,16,15,319.0,45.5,2.15,17.45,91.5,59.22,32.2
2018,11,14,16,30,220.0,33.0,2.2,17.1,52.0,27.58,15.2
2018,11,14,16,45,126.5,19.5,2.25,16.8,29.0,19.17,0.0
2018,11,14,17,0,33.0,6.0,2.3,16.5,6.0,5.9,0.0
2018,11,14,17,15,16.5,3.0,2.4,16.35,3.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,15,6,45,31.0,7.0,3.0,13.0,8.0,0.0,0.0
2018,11,15,7,0,62.0,14.0,3.0,13.0,16.0,30.6,0.0
2018,11,15,7,15,129.0,28.5,2.95,13.25,41.0,87.9,46.64
2018,11,15,7,30,196.0,43.0,2.9,13.5,66.0,137.07,102.78
2018,11,15,7,45,245.5,56.0,2.85,13.7,98.0,179.6,141.73
2018,11,15,8,0,295.0,69.0,2.8,13.9,130.0,226.17,182.99
2018,11,15,8,15,324.0,82.5,2.75,14.1,163.5,266.73,218.61
2018,11,15,8,30,353.0,96.0,2.7,14.3,197.0,308.63,254.43
2018,11,15,8,45,280.0,119.0,2.6,14.5,206.5,297.73,245.62
2018,11,15,9,0,207.0,142.0,2.5,14.7,216.0,288.9,237.59
2018,11,15,9,15,224.0,157.5,2.35,14.95,245.5,321.67,263.91
2018,11,15,9,30,241.0,173.0,2.2,15.2,275.0,354.53,289.59
2018,11,15,9,45,257.5,185.0,2.05,15.45,301.0,382.88,311.26
2018,11,15,10,0,274.0,197.0,1.9,15.7,327.0,410.95,332.3
2018,11,15,10,15,306.5,202.5,1.8,15.95,355.0,442.28,356.01
2018,11,15,10,30,339.0,208.0,1.7,16.2,383.0,473.35,379.1
2018,11,15,10,45,387.0,204.5,1.6,16.5,411.0,504.78,402.46
2018,11,15,11,0,435.0,201.0,1.5,16.8,439.0,543.48,430.6
2018,11,15,11,15,500.5,190.0,1.45,17.0,468.5,577.26,455.59
2018,11,15,11,30,566.0,179.0,1.4,17.2,498.0,608.92,478.64
2018,11,15,11,45,544.5,185.5,1.35,17.4,493.5,595.07,466.75
2018,11,15,12,0,523.0,192.0,1.3,17.6,489.0,579.47,454.02
2018,11,15,12,15,514.5,188.5,1.3,17.7,478.0,560.67,439.89
2018,11,15,12,30,506.0,185.0,1.3,17.8,467.0,540.33,424.54
2018,11,15,12,45,523.0,175.5,1.3,17.9,461.5,528.69,415.91
2018,11,15,13,0,540.0,166.0,1.3,18.0,456.0,514.59,405.18
2018,11,15,13,15,541.5,160.0,1.35,18.1,441.5,492.41,388.24
2018,11,15,13,30,543.0,154.0,1.4,18.2,427.0,468.5,369.67
2018,11,15,13,45,497.5,155.5,1.45,18.25,395.0,425.89,336.25
2018,11,15,14,0,452.0,157.0,1.5,18.3,363.0,385.0,303.77
2018,11,15,14,15,444.0,146.0,1.55,18.3,336.0,350.61,275.98
2018,11,15,14,30,436.0,135.0,1.6,18.3,309.0,315.87,247.17
2018,11,15,14,45,449.0,125.0,1.65,18.3,288.5,289.52,223.96
2018,11,15,15,0,462.0,115.0,1.7,18.3,268.0,261.12,198.22
2018,11,15,15,15,327.0,94.5,1.7,18.3,195.5,180.96,134.37
2018,11,15,15,30,192.0,74.0,1.7,18.3,123.0,113.47,81.79
2018,11,15,15,45,133.0,55.5,1.7,17.9,86.5,75.13,51.46
2018,11,15,16,0,74.0,37.0,1.7,17.5,50.0,43.15,27.08
2018,11,15,16,15,83.5,30.5,1.75,17.3,41.0,32.68,18.3
2018,11,15,16,30,93.0,24.0,1.8,17.1,32.0,20.79,9.76
2018,11,15,16,45,55.0,14.0,1.85,16.95,18.0,13.76,0.0
2018,11,15,17,0,17.0,4.0,1.9,16.8,4.0,3.93,0.0
2018,11,15,17,15,8.5,2.0,1.95,16.7,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,16,6,45,27.0,6.5,2.3,13.7,7.0,0.0,0.0
2018,11,16,7,0,54.0,13.0,2.2,13.7,14.0,27.29,0.0
2018,11,16,7,15,125.5,28.0,2.2,13.95,40.0,85.15,40.66
2018,11,16,7,30,197.0,43.0,2.2,14.2,66.0,137.14,101.88
2018,11,16,7,45,265.5,59.0,2.15,14.4,104.5,190.87,149.79
2018,11,16,8,0,334.0,75.0,2.1,14.6,143.0,250.04,201.03
2018,11,16,8,15,385.5,87.0,2.1,14.85,183.0,301.05,244.95
2018,11,16,8,30,437.0,99.0,2.1,15.1,223.0,355.03,290.23
2018,11,16,8,45,475.5,108.5,2.05,15.35,262.0,401.31,328.14
2018,11,16,9,0,514.0,118.0,2.0,15.6,301.0,448.69,365.88
2018,11,16,9,15,553.5,122.0,1.95,15.85,338.0,491.01,398.87
2018,11,16,9,30,593.0,126.0,1.9,16.1,375.0,536.34,433.29
2018,11,16,9,45,637.0,124.5,1.8,16.4,409.5,576.35,462.79
2018,11,16,10,0,681.0,123.0,1.7,16.7,444.0,615.59,491.02
2018,11,16,10,15,696.0,125.5,1.55,16.85,468.5,637.92,505.72
2018,11,16,10,30,711.0,128.0,1.4,17.0,493.0,658.02,518.52
2018,11,16,10,45,722.0,129.0,1.25,17.15,510.5,671.21,525.99
2018,11,16,11,0,733.0,130.0,1.1,17.3,528.0,681.8,531.38
2018,11,16,11,15,738.5,131.5,1.05,17.4,538.5,686.26,533.33
2018,11,16,11,30,744.0,133.0,1.0,17.5,549.0,687.9,533.31
2018,11,16,11,45,746.5,133.0,0.9,17.6,552.0,682.94,528.09
2018,11,16,12,0,749.0,133.0,0.8,17.7,555.0,675.18,520.89
2018,11,16,12,15,748.5,132.0,0.75,17.75,550.5,661.51,510.2
2018,11,16,12,30,748.0,131.0,0.7,17.8,546.0,645.18,497.62
2018,11,16,12,45,746.0,127.5,0.65,17.8,533.5,622.67,480.7
2018,11,16,13,0,744.0,124.0,0.6,17.8,521.0,597.76,461.9
2018,11,16,13,15,734.0,122.0,0.7,17.8,501.0,567.43,440.37
2018,11,16,13,30,724.0,120.0,0.8,17.8,481.0,535.39,416.94
2018,11,16,13,45,709.5,116.5,0.85,17.75,454.5,497.95,388.47
2018,11,16,14,0,695.0,113.0,0.9,17.7,428.0,459.53,358.5
2018,11,16,14,15,662.5,110.5,1.0,17.6,392.5,413.36,322.08
2018,11,16,14,30,630.0,108.0,1.1,17.5,357.0,368.17,285.41
2018,11,16,14,45,610.0,100.5,1.2,17.4,322.0,323.87,248.28
2018,11,16,15,0,590.0,93.0,1.3,17.3,287.0,280.16,210.6
2018,11,16,15,15,528.5,86.5,1.3,17.3,242.5,227.27,165.86
2018,11,16,15,30,467.0,80.0,1.3,17.3,198.0,178.55,124.86
2018,11,16,15,45,338.0,68.5,1.5,16.85,145.0,120.68,80.46
2018,11,16,16,0,209.0,57.0,1.7,16.4,92.0,75.9,48.52
2018,11,16,16,15,136.5,39.5,1.75,16.15,59.5,43.51,25.51
2018,11,16,16,30,64.0,22.0,1.8,15.9,27.0,18.9,8.1
2018,11,16,16,45,37.5,13.0,1.9,15.65,15.5,12.78,0.0
2018,11,16,17,0,11.0,4.0,2.0,15.4,4.0,0.0,0.0
2018,11,16,17,15,5.5,2.0,1.9,15.3,2.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,17,6,45,8.0,3.5,1.15,13.45,3.5,0.0,0.0
2018,11,17,7,0,16.0,7.0,1.2,13.4,7.0,11.14,0.0
2018,11,17,7,15,8.0,11.5,1.25,13.55,11.5,13.67,1.15
2018,11,17,7,30,0.0,16.0,1.3,13.7,16.0,15.43,6.86
2018,11,17,7,45,0.0,24.0,1.3,13.8,24.0,23.16,13.81
2018,11,17,8,0,0.0,32.0,1.3,13.9,32.0,30.89,20.63
2018,11,17,8,15,0.0,46.0,1.35,14.1,46.0,44.43,32.31
2018,11,17,8,30,0.0,60.0,1.4,14.3,60.0,58.13,44.01
2018,11,17,8,45,0.0,77.5,1.45,14.45,77.5,76.01,59.11
2018,11,17,9,0,0.0,95.0,1.5,14.6,95.0,93.92,74.05
2018,11,17,9,15,0.0,108.5,1.55,14.75,108.5,107.56,85.25
2018,11,17,9,30,0.0,122.0,1.6,14.9,122.0,121.2,96.34
2018,11,17,9,45,10.5,146.0,1.65,15.05,151.0,152.99,122.54
2018,11,17,10,0,21.0,170.0,1.7,15.2,180.0,185.22,148.74
2018,11,17,10,15,31.0,187.5,1.7,15.3,203.0,217.42,174.6
2018,11,17,10,30,41.0,205.0,1.7,15.4,226.0,243.18,195.05
2018,11,17,10,45,89.0,215.0,1.7,15.5,262.5,287.46,231.15
2018,11,17,11,0,137.0,225.0,1.7,15.6,299.0,339.46,272.61
2018,11,17,11,15,153.5,233.5,1.75,15.65,318.0,359.33,287.97
2018,11,17,11,30,170.0,242.0,1.8,15.7,337.0,378.53,302.89
2018,11,17,11,45,153.0,248.0,1.8,15.75,333.5,370.58,295.93
2018,11,17,12,0,136.0,254.0,1.8,15.8,330.0,362.34,288.93
2018,11,17,12,15,149.5,251.0,1.85,15.8,334.0,364.91,291.31
2018,11,17,12,30,163.0,248.0,1.9,15.8,338.0,366.59,292.93
2018,11,17,12,45,269.5,224.5,1.95,15.8,369.0,410.24,328.84
2018,11,17,13,0,376.0,201.0,2.0,15.8,400.0,442.64,355.19
2018,11,17,13,15,394.0,191.0,2.05,15.75,392.5,435.5,349.41
2018,11,17,13,30,412.0,181.0,2.1,15.7,385.0,421.1,338.07
2018,11,17,13,45,356.5,180.0,2.15,15.65,349.5,371.55,298.49
2018,11,17,14,0,301.0,179.0,2.2,15.6,314.0,329.13,264.25
2018,11,17,14,15,327.5,160.5,2.15,15.55,297.5,308.87,247.28
2018,11,17,14,30,354.0,142.0,2.1,15.5,281.0,285.88,227.29
2018,11,17,14,45,439.0,116.5,2.1,15.45,271.5,275.97,216.17
2018,11,17,15,0,524.0,91.0,2.1,15.4,262.0,256.62,195.68
2018,11,17,15,15,479.5,84.5,2.1,15.4,224.5,210.46,155.43
2018,11,17,15,30,435.0,78.0,2.1,15.4,187.0,169.11,119.5
2018,11,17,15,45,420.5,65.0,1.95,15.1,153.5,130.3,85.49
2018,11,17,16,0,406.0,52.0,1.8,14.8,120.0,93.33,54.91
2018,11,17,16,15,322.5,42.0,1.75,14.55,85.5,55.82,29.92
2018,11,17,16,30,239.0,32.0,1.7,14.3,51.0,25.83,12.75
2018,11,17,16,45,134.5,19.0,1.6,14.1,28.0,18.68,0.0
2018,11,17,17,0,30.0,6.0,1.5,13.9,5.0,0.0,0.0
2018,11,17,17,15,15.0,3.0,1.45,13.9,2.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
